ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 00:00,2,0.000,ALERT,213.06,303.88,59.985,1553227204,"201051344000579","174011545737251",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,1251105.6,1251105.6,12761,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227206,308922.00
03/22/2019 00:00,2,0.000,ALERT,212.16,300.57,59.980,1553227204,"201051344001025","174011545737251",0.00,3.70,0,299.07,304.78,0.0,0.0,0.000,1233594.9,1233594.9,20681,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227208,308923.00
03/22/2019 00:00,2,0.000,ALERT,212.38,301.17,59.996,1553227204,"201051344001093","174011545737251",0.00,5.50,0,299.37,303.88,0.0,0.0,0.000,1217755.4,1217755.4,20702,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227210,308924.00
03/22/2019 00:00,2,0.000,ALERT,212.83,302.98,60.017,1553227204,"201051344000458","174011545737251",0.00,6.00,0,301.17,306.88,0.0,0.0,0.000,1234440.4,1234440.4,12501,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227212,308925.00
03/22/2019 00:00,2,0.000,ALERT,212.16,301.77,59.996,1553227204,"201051344000890","174011545737251",0.00,5.00,0,300.27,305.08,0.0,0.0,0.000,1232280.5,1232280.5,20630,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227214,308926.00
03/22/2019 00:00,2,0.000,ALERT,212.61,302.68,60.017,1553227204,"201051344000988","174011545737251",0.00,4.50,0,298.77,305.68,0.0,0.0,0.000,956413.7,956413.7,12851,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227215,308927.00
03/22/2019 00:00,2,0.000,ALERT,212.83,302.37,60.001,1553227204,"201051344000582","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1211712.4,1211712.4,20602,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227217,308928.00
03/22/2019 00:00,2,0.000,ALERT,212.83,303.58,59.969,1553227204,"201051344000868","174011545737251",0.00,4.50,0,301.47,306.88,0.0,0.0,0.000,1219508.6,1219508.6,44551,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227219,308929.00
03/22/2019 00:00,2,0.000,ALERT,213.51,303.58,60.017,1553227204,"201051344000576","174011545737251",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,1237732.6,1237732.6,16586,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227221,308930.00
03/22/2019 00:00,2,0.000,ALERT,213.06,302.98,60.001,1553227204,"201051344001158","174011545737251",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,1214869.7,1214869.7,12808,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227223,308931.00
03/22/2019 00:00,2,0.000,ALERT,212.38,300.87,60.033,1553227204,"201051344000917","174011545737251",0.00,5.50,0,298.47,303.88,0.0,0.0,0.000,1229686.1,1229686.1,20476,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227224,308932.00
03/22/2019 00:00,2,0.000,ALERT,212.61,300.87,60.038,1553227204,"201051344000417","174011545737251",0.00,4.50,0,299.07,303.58,0.0,0.0,0.000,991483.9,991483.9,20699,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227226,308933.00
03/22/2019 00:00,2,0.000,ALERT,212.61,301.47,60.001,1553227204,"201051344000685","174011545737251",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,1234211.3,1234211.3,20685,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227228,308934.00
03/22/2019 00:00,2,0.000,ALERT,212.38,300.57,59.996,1553227204,"201051344000651","174011545737251",0.00,3.30,0,299.07,303.88,0.0,0.0,0.000,1226815.5,1226815.5,20666,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227230,308935.00
03/22/2019 00:00,2,0.000,ALERT,212.61,303.88,60.006,1553227204,"201051344000594","174011545737251",0.00,4.50,0,300.87,306.28,0.0,0.0,0.000,1240480.3,1240480.3,44500,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227232,308936.00
03/22/2019 00:00,2,0.000,ALERT,213.06,302.98,60.022,1553227204,"201051344000469","174011545737251",0.00,4.00,0,299.97,305.68,0.0,0.0,0.000,1219048.5,1219048.5,12792,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227234,308937.00
03/22/2019 00:00,2,0.000,ALERT,212.61,301.47,60.001,1553227204,"201051344000585","174011545737251",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,1239664.6,1239664.6,20723,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227235,308938.00
03/22/2019 00:00,2,0.000,ALERT,213.51,302.98,60.001,1553227204,"201051344000853","174011545737251",0.00,4.50,0,301.17,306.28,0.0,0.0,0.000,1242370.7,1242370.7,12389,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227237,308939.00
03/22/2019 00:00,2,0.000,ALERT,212.61,301.77,60.001,1553227204,"201051344001145","174011545737251",0.00,4.50,0,299.97,304.78,0.0,0.0,0.000,1242522.9,1242522.9,20639,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227239,308940.00
03/22/2019 00:00,2,0.000,ALERT,212.38,301.47,60.001,1553227204,"201051344000438","174011545737251",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,1235171.4,1235171.4,20678,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227241,308941.00
03/22/2019 00:00,2,0.000,ALERT,212.16,301.47,59.985,1553227204,"201051344001135","174011545737251",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,1222213.8,1222213.8,20630,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227243,308942.00
03/22/2019 00:00,2,0.000,ALERT,212.83,302.98,60.001,1553227204,"201051344000983","174011545737251",0.00,5.00,0,301.47,306.28,0.0,0.0,0.000,1240590.3,1240590.3,12395,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227245,308943.00
03/22/2019 00:00,2,0.000,ALERT,212.38,301.17,60.012,1553227204,"201051344001203","174011545737251",0.00,4.50,0,299.37,305.68,0.0,0.0,0.000,1229841.6,1229841.6,20681,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227246,308944.00
03/22/2019 00:00,2,0.000,ALERT,212.38,301.77,60.012,1553227204,"201051344001230","174011545737251",0.00,4.50,0,299.97,304.18,0.0,0.0,0.000,1226986.8,1226986.8,20492,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227248,308945.00
03/22/2019 00:00,2,0.000,ALERT,212.16,301.47,60.006,1553227204,"201051344000646","174011545737251",0.00,4.00,0,299.07,303.88,0.0,0.0,0.000,1220016.4,1220016.4,20650,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227250,308946.00
03/22/2019 00:00,2,0.000,ALERT,213.29,302.68,60.012,1553227204,"201051344000867","174011545737251",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,1218078.8,1218078.8,44572,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227252,308947.00
03/22/2019 00:00,2,0.000,ALERT,213.51,302.98,60.012,1553227204,"201051344000633","174011545737251",0.00,4.00,0,299.37,305.68,0.0,0.0,0.000,1216846.7,1216846.7,44624,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227254,308948.00
03/22/2019 00:00,2,0.000,ALERT,212.16,301.77,60.012,1553227204,"201051344000955","174011545737251",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,1239600.5,1239600.5,20671,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227256,308949.00
03/22/2019 00:00,2,0.000,ALERT,213.06,302.68,60.012,1553227204,"201051344000648","174011545737251",0.00,3.70,0,300.57,305.98,0.0,0.0,0.000,1230693.7,1230693.7,44129,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227258,308950.00
03/22/2019 00:00,2,0.000,ALERT,213.51,302.98,59.996,1553227204,"201051344000645","174011545737251",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,1235332.5,1235332.5,44090,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553227260,308951.00
03/22/2019 00:00,2,0.000,ALERT,213.06,303.88,60.017,1553227204,"201051344000569","174011545737251",0.00,4.50,0,301.77,306.88,0.0,0.0,0.000,1251312.6,1251312.6,12311,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553227261,308952.00
03/22/2019 00:00,2,0.000,ALERT,213.29,302.68,60.012,1553227204,"179051228000119","174011545737251",0.00,6.30,0,299.67,305.68,0.0,0.0,0.000,38830.1,38830.1,12388,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553227263,308953.00
03/22/2019 00:15,2,0.000,ALERT,212.16,301.17,60.022,1553228104,"201051344000579","174011545737251",0.00,5.00,0,297.87,305.68,0.0,0.0,0.000,1251105.6,1251105.6,12763,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228107,308954.00
03/22/2019 00:15,2,0.000,ALERT,211.25,298.17,60.012,1553228104,"201051344001025","174011545737251",0.00,3.70,0,295.16,303.58,0.0,0.0,0.000,1233594.9,1233594.9,20683,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228108,308955.00
03/22/2019 00:15,2,0.000,ALERT,211.25,299.07,60.012,1553228104,"201051344001093","174011545737251",0.00,5.50,0,295.46,302.68,0.0,0.0,0.000,1217755.4,1217755.4,20704,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228110,308956.00
03/22/2019 00:15,2,0.000,ALERT,211.93,300.27,60.006,1553228104,"201051344000458","174011545737251",0.00,6.00,0,296.96,305.68,0.0,0.0,0.000,1234440.4,1234440.4,12503,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228112,308957.00
03/22/2019 00:15,2,0.000,ALERT,211.03,299.07,60.028,1553228104,"201051344000890","174011545737251",0.00,5.00,0,296.36,304.18,0.0,0.0,0.000,1232280.5,1232280.5,20632,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228114,308958.00
03/22/2019 00:15,2,0.000,ALERT,212.16,300.57,60.012,1553228104,"201051344000988","174011545737251",0.00,5.00,0,294.56,304.48,0.0,0.0,0.000,956413.7,956413.7,12853,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228116,308959.00
03/22/2019 00:15,2,0.000,ALERT,211.93,299.97,60.012,1553228104,"201051344000582","174011545737251",0.00,3.70,0,296.36,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20604,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228117,308960.00
03/22/2019 00:15,2,0.000,ALERT,211.93,300.87,60.006,1553228104,"201051344000868","174011545737251",0.00,4.50,0,297.87,305.38,0.0,0.0,0.000,1219508.6,1219508.6,44553,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228119,308961.00
03/22/2019 00:15,2,0.000,ALERT,212.61,300.87,60.017,1553228104,"201051344000576","174011545737251",0.00,4.50,0,297.26,304.78,0.0,0.0,0.000,1237732.6,1237732.6,16588,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228121,308962.00
03/22/2019 00:15,2,0.000,ALERT,212.16,300.27,60.054,1553228104,"201051344001158","174011545737251",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,1214869.7,1214869.7,12810,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228123,308963.00
03/22/2019 00:15,2,0.000,ALERT,211.48,298.47,60.006,1553228104,"201051344000917","174011545737251",0.00,5.50,0,294.26,302.37,0.0,0.0,0.000,1229686.1,1229686.1,20478,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228125,308964.00
03/22/2019 00:15,2,0.000,ALERT,211.70,298.77,60.022,1553228104,"201051344000417","174011545737251",0.00,4.00,0,295.16,302.37,0.0,0.0,0.000,991483.9,991483.9,20701,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228127,308965.00
03/22/2019 00:15,2,0.000,ALERT,211.48,298.77,60.054,1553228104,"201051344000685","174011545737251",0.00,4.50,0,295.46,302.98,0.0,0.0,0.000,1234211.3,1234211.3,20687,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228128,308966.00
03/22/2019 00:15,2,0.000,ALERT,211.25,298.17,60.022,1553228104,"201051344000651","174011545737251",0.00,3.30,0,295.16,302.68,0.0,0.0,0.000,1226815.5,1226815.5,20668,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228130,308967.00
03/22/2019 00:15,2,0.000,ALERT,211.93,301.17,60.054,1553228104,"201051344000594","174011545737251",0.00,4.50,0,296.96,304.78,0.0,0.0,0.000,1240480.3,1240480.3,44502,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228132,308968.00
03/22/2019 00:15,2,0.000,ALERT,212.16,300.57,60.022,1553228104,"201051344000469","174011545737251",0.00,4.00,0,296.36,304.18,0.0,0.0,0.000,1219048.5,1219048.5,12794,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228134,308969.00
03/22/2019 00:15,2,0.000,ALERT,211.48,299.67,60.022,1553228104,"201051344000585","174011545737251",0.00,5.00,0,295.16,302.98,0.0,0.0,0.000,1239664.6,1239664.6,20725,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228136,308970.00
03/22/2019 00:15,2,0.000,ALERT,212.61,300.27,60.028,1553228104,"201051344000853","174011545737251",0.00,4.50,0,296.96,304.78,0.0,0.0,0.000,1242370.7,1242370.7,12391,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228138,308971.00
03/22/2019 00:15,2,0.000,ALERT,211.48,299.67,60.017,1553228104,"201051344001145","174011545737251",0.00,4.50,0,296.06,303.58,0.0,0.0,0.000,1242522.9,1242522.9,20641,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228139,308972.00
03/22/2019 00:15,2,0.000,ALERT,211.70,299.67,60.033,1553228104,"201051344000438","174011545737251",0.00,4.00,0,295.76,303.58,0.0,0.0,0.000,1235171.4,1235171.4,20680,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228141,308973.00
03/22/2019 00:15,2,0.000,ALERT,211.03,299.37,60.022,1553228104,"201051344001135","174011545737251",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,1222213.8,1222213.8,20632,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228143,308974.00
03/22/2019 00:15,2,0.000,ALERT,212.16,300.57,60.065,1553228104,"201051344000983","174011545737251",0.00,5.00,0,297.57,305.08,0.0,0.0,0.000,1240590.3,1240590.3,12397,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228145,308975.00
03/22/2019 00:15,2,0.000,ALERT,211.48,299.07,60.059,1553228104,"201051344001203","174011545737251",0.00,4.00,0,295.46,304.48,0.0,0.0,0.000,1229841.6,1229841.6,20683,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228147,308976.00
03/22/2019 00:15,2,0.000,ALERT,211.25,299.37,60.022,1553228104,"201051344001230","174011545737251",0.00,4.50,0,295.76,303.58,0.0,0.0,0.000,1226986.8,1226986.8,20494,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228148,308977.00
03/22/2019 00:15,2,0.000,ALERT,211.03,298.77,60.017,1553228104,"201051344000646","174011545737251",0.00,4.00,0,294.86,302.68,0.0,0.0,0.000,1220016.4,1220016.4,20652,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228150,308978.00
03/22/2019 00:15,2,0.000,ALERT,212.38,300.27,60.033,1553228104,"201051344000867","174011545737251",0.00,5.50,0,296.66,305.08,0.0,0.0,0.000,1218078.8,1218078.8,44574,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228152,308979.00
03/22/2019 00:15,2,0.000,ALERT,212.83,300.27,60.028,1553228104,"201051344000633","174011545737251",0.00,4.00,0,295.46,304.18,0.0,0.0,0.000,1216846.7,1216846.7,44626,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228154,308980.00
03/22/2019 00:15,2,0.000,ALERT,211.03,299.37,60.028,1553228104,"201051344000955","174011545737251",0.00,4.50,0,295.46,302.98,0.0,0.0,0.000,1239600.5,1239600.5,20673,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228156,308981.00
03/22/2019 00:15,2,0.000,ALERT,212.38,299.97,60.022,1553228104,"201051344000648","174011545737251",0.00,3.70,0,296.66,304.78,0.0,0.0,0.000,1230693.7,1230693.7,44131,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228158,308982.00
03/22/2019 00:15,2,0.000,ALERT,212.83,300.57,60.033,1553228104,"201051344000645","174011545737251",0.00,5.00,0,296.96,304.78,0.0,0.0,0.000,1235332.5,1235332.5,44092,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553228160,308983.00
03/22/2019 00:15,2,0.000,ALERT,212.16,301.17,60.038,1553228104,"201051344000569","174011545737251",0.00,4.50,0,297.87,305.68,0.0,0.0,0.000,1251312.6,1251312.6,12313,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553228161,308984.00
03/22/2019 00:15,2,0.000,ALERT,212.38,299.97,60.022,1553228104,"179051228000119","174011545737251",0.00,6.30,0,296.06,304.48,0.0,0.0,0.000,38830.1,38830.1,12390,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553228163,308985.00
03/22/2019 00:30,2,0.000,ALERT,212.38,302.07,60.017,1553229004,"201051344000579","174011545737251",0.00,5.00,0,299.37,304.18,0.0,0.0,0.000,1251105.6,1251105.6,12765,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229006,308986.00
03/22/2019 00:30,2,0.000,ALERT,211.70,298.77,60.038,1553229004,"201051344001025","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1233594.9,1233594.9,20685,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229008,308987.00
03/22/2019 00:30,2,0.000,ALERT,211.70,299.37,60.001,1553229004,"201051344001093","174011545737251",0.00,5.50,0,296.96,300.87,0.0,0.0,0.000,1217755.4,1217755.4,20706,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229009,308988.00
03/22/2019 00:30,2,0.000,ALERT,212.38,301.47,60.022,1553229004,"201051344000458","174011545737251",0.00,6.00,0,298.47,304.18,0.0,0.0,0.000,1234440.4,1234440.4,12505,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229011,308989.00
03/22/2019 00:30,2,0.000,ALERT,211.70,299.67,60.028,1553229004,"201051344000890","174011545737251",0.00,5.00,0,296.66,302.07,0.0,0.0,0.000,1232280.5,1232280.5,20634,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229013,308990.00
03/22/2019 00:30,2,0.000,ALERT,212.38,301.47,60.049,1553229004,"201051344000988","174011545737251",0.00,5.00,0,296.06,303.28,0.0,0.0,0.000,956413.7,956413.7,12855,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229015,308991.00
03/22/2019 00:30,2,0.000,ALERT,212.38,300.27,60.022,1553229004,"201051344000582","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1211712.4,1211712.4,20606,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229017,308992.00
03/22/2019 00:30,2,0.000,ALERT,212.38,302.07,60.022,1553229004,"201051344000868","174011545737251",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,1219508.6,1219508.6,44555,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229019,308993.00
03/22/2019 00:30,2,0.000,ALERT,212.83,302.07,60.022,1553229004,"201051344000576","174011545737251",0.00,4.50,0,298.77,303.88,0.0,0.0,0.000,1237732.6,1237732.6,16590,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229020,308994.00
03/22/2019 00:30,2,0.000,ALERT,212.61,301.47,60.028,1553229004,"201051344001158","174011545737251",0.00,4.00,0,297.87,303.28,0.0,0.0,0.000,1214869.7,1214869.7,12812,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229022,308995.00
03/22/2019 00:30,2,0.000,ALERT,211.93,299.07,60.017,1553229004,"201051344000917","174011545737251",0.00,5.50,0,296.06,300.27,0.0,0.0,0.000,1229686.1,1229686.1,20480,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229024,308996.00
03/22/2019 00:30,2,0.000,ALERT,211.93,299.07,60.059,1553229004,"201051344000417","174011545737251",0.00,4.50,0,296.66,300.27,0.0,0.0,0.000,991483.9,991483.9,20703,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229026,308997.00
03/22/2019 00:30,2,0.000,ALERT,212.16,299.67,60.022,1553229004,"201051344000685","174011545737251",0.00,4.50,0,296.96,300.87,0.0,0.0,0.000,1234211.3,1234211.3,20689,0,0,0,L,1122011218,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229028,308998.00
03/22/2019 00:30,2,0.000,ALERT,211.70,298.47,60.012,1553229004,"201051344000651","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1226815.5,1226815.5,20670,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229030,308999.00
03/22/2019 00:30,2,0.000,ALERT,212.16,302.37,60.022,1553229004,"201051344000594","174011545737251",0.00,4.50,0,298.47,303.88,0.0,0.0,0.000,1240480.3,1240480.3,44504,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229032,309000.00
03/22/2019 00:30,2,0.000,ALERT,212.61,301.47,60.028,1553229004,"201051344000469","174011545737251",0.00,3.70,0,297.87,303.28,0.0,0.0,0.000,1219048.5,1219048.5,12796,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229034,309001.00
03/22/2019 00:30,2,0.000,ALERT,211.93,299.67,60.033,1553229004,"201051344000585","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1239664.6,1239664.6,20727,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229035,309002.00
03/22/2019 00:30,2,0.000,ALERT,213.06,301.47,59.996,1553229004,"201051344000853","174011545737251",0.00,4.50,0,298.77,303.58,0.0,0.0,0.000,1242370.7,1242370.7,12393,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229037,309003.00
03/22/2019 00:30,2,0.000,ALERT,212.16,299.67,60.017,1553229004,"201051344001145","174011545737251",0.00,4.50,0,297.87,301.77,0.0,0.0,0.000,1242522.9,1242522.9,20643,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229039,309004.00
03/22/2019 00:30,2,0.000,ALERT,211.93,299.67,60.022,1553229004,"201051344000438","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1235171.4,1235171.4,20682,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229041,309005.00
03/22/2019 00:30,2,0.000,ALERT,211.48,299.67,60.022,1553229004,"201051344001135","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1222213.8,1222213.8,20634,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229043,309006.00
03/22/2019 00:30,2,0.000,ALERT,212.38,301.47,60.022,1553229004,"201051344000983","174011545737251",0.00,5.00,0,298.77,303.88,0.0,0.0,0.000,1240590.3,1240590.3,12399,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229044,309007.00
03/22/2019 00:30,2,0.000,ALERT,211.93,299.07,60.033,1553229004,"201051344001203","174011545737251",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,1229841.6,1229841.6,20685,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229046,309008.00
03/22/2019 00:30,2,0.000,ALERT,211.70,299.67,60.022,1553229004,"201051344001230","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1226986.8,1226986.8,20496,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229048,309009.00
03/22/2019 00:30,2,0.000,ALERT,211.48,299.37,60.022,1553229004,"201051344000646","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1220016.4,1220016.4,20654,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229050,309010.00
03/22/2019 00:30,2,0.000,ALERT,212.83,301.17,60.028,1553229004,"201051344000867","174011545737251",0.00,5.50,0,297.87,303.88,0.0,0.0,0.000,1218078.8,1218078.8,44576,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229052,309011.00
03/22/2019 00:30,2,0.000,ALERT,213.06,300.87,60.022,1553229004,"201051344000633","174011545737251",0.00,4.00,0,296.96,302.98,0.0,0.0,0.000,1216846.7,1216846.7,44628,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229054,309012.00
03/22/2019 00:30,2,0.000,ALERT,211.48,299.67,60.028,1553229004,"201051344000955","174011545737251",0.00,4.50,0,297.57,300.87,0.0,0.0,0.000,1239600.5,1239600.5,20675,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229056,309013.00
03/22/2019 00:30,2,0.000,ALERT,212.61,300.57,60.028,1553229004,"201051344000648","174011545737251",0.00,3.70,0,298.17,303.28,0.0,0.0,0.000,1230693.7,1230693.7,44133,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229058,309014.00
03/22/2019 00:30,2,0.000,ALERT,212.83,301.47,60.059,1553229004,"201051344000645","174011545737251",0.00,5.00,0,298.47,303.28,0.0,0.0,0.000,1235332.5,1235332.5,44094,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229060,309015.00
03/22/2019 00:30,2,0.000,ALERT,212.38,302.07,60.028,1553229004,"201051344000569","174011545737251",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,1251312.6,1251312.6,12315,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229061,309016.00
03/22/2019 00:30,2,0.000,ALERT,212.61,301.17,60.022,1553229004,"179051228000119","174011545737251",0.00,6.30,0,297.26,302.98,0.0,0.0,0.000,38830.1,38830.1,12392,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553229063,309017.00
03/22/2019 00:45,2,0.000,ALERT,212.83,303.28,60.022,1553229904,"201051344000579","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,1251105.6,1251105.6,12767,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229906,309018.00
03/22/2019 00:45,2,0.000,ALERT,211.93,298.77,60.012,1553229904,"201051344001025","174011545737251",0.00,3.70,0,296.96,301.77,0.0,0.0,0.000,1233594.9,1233594.9,20687,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229908,309019.00
03/22/2019 00:45,2,0.000,ALERT,211.93,299.37,60.017,1553229904,"201051344001093","174011545737251",0.00,5.00,0,297.26,300.87,0.0,0.0,0.000,1217755.4,1217755.4,20708,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229910,309020.00
03/22/2019 00:45,2,0.000,ALERT,212.83,302.68,60.028,1553229904,"201051344000458","174011545737251",0.00,6.00,0,299.67,304.78,0.0,0.0,0.000,1234440.4,1234440.4,12507,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229912,309021.00
03/22/2019 00:45,2,0.000,ALERT,211.93,299.97,60.043,1553229904,"201051344000890","174011545737251",0.00,4.50,0,297.87,302.07,0.0,0.0,0.000,1232280.5,1232280.5,20636,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229914,309022.00
03/22/2019 00:45,2,0.000,ALERT,212.61,302.37,60.022,1553229904,"201051344000988","174011545737251",0.00,5.00,0,296.96,303.58,0.0,0.0,0.000,956413.7,956413.7,12857,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229915,309023.00
03/22/2019 00:45,2,0.000,ALERT,212.61,300.57,60.028,1553229904,"201051344000582","174011545737251",0.00,3.70,0,298.47,301.77,0.0,0.0,0.000,1211712.4,1211712.4,20608,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229917,309024.00
03/22/2019 00:45,2,0.000,ALERT,212.61,302.98,59.996,1553229904,"201051344000868","174011545737251",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,1219508.6,1219508.6,44557,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229919,309025.00
03/22/2019 00:45,2,0.000,ALERT,213.51,303.28,60.012,1553229904,"201051344000576","174011545737251",0.00,4.00,0,299.97,304.18,0.0,0.0,0.000,1237732.6,1237732.6,16592,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229921,309026.00
03/22/2019 00:45,2,0.000,ALERT,212.83,302.37,60.022,1553229904,"201051344001158","174011545737251",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,1214869.7,1214869.7,12814,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229923,309027.00
03/22/2019 00:45,2,0.000,ALERT,212.16,299.07,60.012,1553229904,"201051344000917","174011545737251",0.00,5.50,0,296.36,300.57,0.0,0.0,0.000,1229686.1,1229686.1,20482,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229925,309028.00
03/22/2019 00:45,2,0.000,ALERT,212.16,299.07,60.022,1553229904,"201051344000417","174011545737251",0.00,4.50,0,296.96,300.57,0.0,0.0,0.000,991483.9,991483.9,20705,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229926,309029.00
03/22/2019 00:45,2,0.000,ALERT,212.38,299.67,60.012,1553229904,"201051344000685","174011545737251",0.00,4.50,0,297.57,301.17,0.0,0.0,0.000,1234211.3,1234211.3,20691,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229928,309030.00
03/22/2019 00:45,2,0.000,ALERT,212.16,299.07,60.017,1553229904,"201051344000651","174011545737251",0.00,3.30,0,296.96,300.57,0.0,0.0,0.000,1226815.5,1226815.5,20672,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229930,309031.00
03/22/2019 00:45,2,0.000,ALERT,212.61,302.98,60.012,1553229904,"201051344000594","174011545737251",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,1240480.3,1240480.3,44506,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229932,309032.00
03/22/2019 00:45,2,0.000,ALERT,212.83,302.07,60.012,1553229904,"201051344000469","174011545737251",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,1219048.5,1219048.5,12798,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229934,309033.00
03/22/2019 00:45,2,0.000,ALERT,212.38,299.97,60.001,1553229904,"201051344000585","174011545737251",0.00,4.50,0,297.26,301.17,0.0,0.0,0.000,1239664.6,1239664.6,20729,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229936,309034.00
03/22/2019 00:45,2,0.000,ALERT,213.29,302.07,60.017,1553229904,"201051344000853","174011545737251",0.00,4.50,0,299.67,304.18,0.0,0.0,0.000,1242370.7,1242370.7,12395,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229938,309035.00
03/22/2019 00:45,2,0.000,ALERT,212.38,299.97,60.022,1553229904,"201051344001145","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1242522.9,1242522.9,20645,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229939,309036.00
03/22/2019 00:45,2,0.000,ALERT,212.38,299.97,60.006,1553229904,"201051344000438","174011545737251",0.00,4.00,0,297.26,301.77,0.0,0.0,0.000,1235171.4,1235171.4,20684,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229941,309037.00
03/22/2019 00:45,2,0.000,ALERT,211.70,299.67,60.006,1553229904,"201051344001135","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1222213.8,1222213.8,20636,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229943,309038.00
03/22/2019 00:45,2,0.000,ALERT,212.61,302.37,60.012,1553229904,"201051344000983","174011545737251",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,1240590.3,1240590.3,12401,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229945,309039.00
03/22/2019 00:45,2,0.000,ALERT,212.16,299.07,60.001,1553229904,"201051344001203","174011545737251",0.00,4.00,0,297.26,302.68,0.0,0.0,0.000,1229841.6,1229841.6,20687,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229947,309040.00
03/22/2019 00:45,2,0.000,ALERT,211.93,299.67,60.006,1553229904,"201051344001230","174011545737251",0.00,4.50,0,297.87,301.17,0.0,0.0,0.000,1226986.8,1226986.8,20498,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229948,309041.00
03/22/2019 00:45,2,0.000,ALERT,211.70,299.37,60.033,1553229904,"201051344000646","174011545737251",0.00,4.00,0,296.66,300.87,0.0,0.0,0.000,1220016.4,1220016.4,20656,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229950,309042.00
03/22/2019 00:45,2,0.000,ALERT,213.06,302.07,59.996,1553229904,"201051344000867","174011545737251",0.00,5.00,0,299.07,304.18,0.0,0.0,0.000,1218078.8,1218078.8,44578,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229952,309043.00
03/22/2019 00:45,2,0.000,ALERT,213.51,302.07,59.964,1553229904,"201051344000633","174011545737251",0.00,4.00,0,297.57,303.28,0.0,0.0,0.000,1216846.7,1216846.7,44630,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229954,309044.00
03/22/2019 00:45,2,0.000,ALERT,211.93,299.67,59.996,1553229904,"201051344000955","174011545737251",0.00,4.50,0,297.87,300.87,0.0,0.0,0.000,1239600.5,1239600.5,20677,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229956,309045.00
03/22/2019 00:45,2,0.000,ALERT,212.83,301.47,60.033,1553229904,"201051344000648","174011545737251",0.00,3.70,0,299.07,303.88,0.0,0.0,0.000,1230693.7,1230693.7,44135,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553229958,309046.00
03/22/2019 00:45,2,0.000,ALERT,213.51,302.37,60.001,1553229904,"201051344000645","174011545737251",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,1235332.5,1235332.5,44096,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229960,309047.00
03/22/2019 00:45,2,0.000,ALERT,212.83,302.98,59.990,1553229904,"201051344000569","174011545737251",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,1251312.6,1251312.6,12317,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553229961,309048.00
03/22/2019 00:45,2,0.000,ALERT,213.06,301.77,59.996,1553229904,"179051228000119","174011545737251",0.00,6.30,0,298.17,303.28,0.0,0.0,0.000,38830.1,38830.1,12394,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553229963,309049.00
03/22/2019 01:00,2,0.000,ALERT,213.06,302.68,60.001,1553230803,"201051344000579","174011545737251",0.00,4.50,0,301.17,305.08,0.0,0.0,0.000,1251105.6,1251105.6,12769,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230806,309050.00
03/22/2019 01:00,2,0.000,ALERT,212.38,299.67,60.017,1553230803,"201051344001025","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1233594.9,1233594.9,20689,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230807,309051.00
03/22/2019 01:00,2,0.000,ALERT,212.16,299.97,60.006,1553230803,"201051344001093","174011545737251",0.00,5.00,0,297.57,301.17,0.0,0.0,0.000,1217755.4,1217755.4,20710,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230809,309052.00
03/22/2019 01:00,2,0.000,ALERT,212.83,302.07,60.012,1553230803,"201051344000458","174011545737251",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,1234440.4,1234440.4,12509,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230811,309053.00
03/22/2019 01:00,2,0.000,ALERT,212.16,300.27,59.980,1553230803,"201051344000890","174011545737251",0.00,4.50,0,297.87,302.68,0.0,0.0,0.000,1232280.5,1232280.5,20638,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230813,309054.00
03/22/2019 01:00,2,0.000,ALERT,212.83,301.77,59.996,1553230803,"201051344000988","174011545737251",0.00,4.50,0,297.87,303.88,0.0,0.0,0.000,956413.7,956413.7,12859,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230815,309055.00
03/22/2019 01:00,2,0.000,ALERT,212.83,300.87,60.001,1553230803,"201051344000582","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1211712.4,1211712.4,20610,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230817,309056.00
03/22/2019 01:00,2,0.000,ALERT,213.06,302.68,60.001,1553230803,"201051344000868","174011545737251",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,1219508.6,1219508.6,44559,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230818,309057.00
03/22/2019 01:00,2,0.000,ALERT,213.51,302.37,59.964,1553230803,"201051344000576","174011545737251",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,1237732.6,1237732.6,16594,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230820,309058.00
03/22/2019 01:00,2,0.000,ALERT,213.06,302.07,59.990,1553230803,"201051344001158","174011545737251",0.00,3.70,0,299.97,303.58,0.0,0.0,0.000,1214869.7,1214869.7,12816,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230822,309059.00
03/22/2019 01:00,2,0.000,ALERT,212.61,299.37,60.001,1553230803,"201051344000917","174011545737251",0.00,5.50,0,296.36,300.87,0.0,0.0,0.000,1229686.1,1229686.1,20484,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230824,309060.00
03/22/2019 01:00,2,0.000,ALERT,212.61,299.37,60.012,1553230803,"201051344000417","174011545737251",0.00,4.00,0,297.26,301.17,0.0,0.0,0.000,991483.9,991483.9,20707,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230826,309061.00
03/22/2019 01:00,2,0.000,ALERT,212.83,299.97,60.001,1553230803,"201051344000685","174011545737251",0.00,4.50,0,297.87,301.47,0.0,0.0,0.000,1234211.3,1234211.3,20693,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230828,309062.00
03/22/2019 01:00,2,0.000,ALERT,212.38,299.07,60.001,1553230803,"201051344000651","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1226815.5,1226815.5,20674,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230829,309063.00
03/22/2019 01:00,2,0.000,ALERT,212.83,302.68,60.038,1553230803,"201051344000594","174011545737251",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,1240480.3,1240480.3,44508,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230831,309064.00
03/22/2019 01:00,2,0.000,ALERT,213.29,302.07,60.006,1553230803,"201051344000469","174011545737251",0.00,3.70,0,299.37,303.58,0.0,0.0,0.000,1219048.5,1219048.5,12800,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230833,309065.00
03/22/2019 01:00,2,0.000,ALERT,212.61,299.97,60.006,1553230803,"201051344000585","174011545737251",0.00,4.50,0,297.26,301.47,0.0,0.0,0.000,1239664.6,1239664.6,20731,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230835,309066.00
