ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 01:00,2,0.000,ALERT,213.74,301.77,59.959,1553230803,"201051344000853","174011545737251",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,1242370.7,1242370.7,12397,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230837,309067.00
03/22/2019 01:00,2,0.000,ALERT,212.61,299.97,60.006,1553230803,"201051344001145","174011545737251",0.00,4.00,0,297.87,302.37,0.0,0.0,0.000,1242522.9,1242522.9,20647,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230839,309068.00
03/22/2019 01:00,2,0.000,ALERT,212.38,299.97,60.038,1553230803,"201051344000438","174011545737251",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1235171.4,1235171.4,20686,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230841,309069.00
03/22/2019 01:00,2,0.000,ALERT,211.93,299.67,60.038,1553230803,"201051344001135","174011545737251",0.00,4.00,0,297.87,302.07,0.0,0.0,0.000,1222213.8,1222213.8,20638,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230842,309070.00
03/22/2019 01:00,2,0.000,ALERT,213.06,302.07,60.028,1553230803,"201051344000983","174011545737251",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,1240590.3,1240590.3,12403,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230844,309071.00
03/22/2019 01:00,2,0.000,ALERT,212.61,299.67,59.996,1553230803,"201051344001203","174011545737251",0.00,3.70,0,297.26,303.28,0.0,0.0,0.000,1229841.6,1229841.6,20689,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230846,309072.00
03/22/2019 01:00,2,0.000,ALERT,212.38,300.27,60.001,1553230803,"201051344001230","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1226986.8,1226986.8,20500,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230848,309073.00
03/22/2019 01:00,2,0.000,ALERT,212.16,299.67,60.006,1553230803,"201051344000646","174011545737251",0.00,3.70,0,296.96,301.17,0.0,0.0,0.000,1220016.4,1220016.4,20658,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230850,309074.00
03/22/2019 01:00,2,0.000,ALERT,213.29,301.77,60.006,1553230803,"201051344000867","174011545737251",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,1218078.8,1218078.8,44580,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230851,309075.00
03/22/2019 01:00,2,0.000,ALERT,213.74,301.47,60.001,1553230803,"201051344000633","174011545737251",0.00,4.00,0,298.47,303.28,0.0,0.0,0.000,1216846.7,1216846.7,44632,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230853,309076.00
03/22/2019 01:00,2,0.000,ALERT,211.93,299.97,60.006,1553230803,"201051344000955","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,1239600.5,1239600.5,20679,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230855,309077.00
03/22/2019 01:00,2,0.000,ALERT,213.06,300.87,59.975,1553230803,"201051344000648","174011545737251",0.00,3.30,0,299.67,303.88,0.0,0.0,0.000,1230693.7,1230693.7,44137,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230857,309078.00
03/22/2019 01:00,2,0.000,ALERT,213.51,302.07,60.012,1553230803,"201051344000645","174011545737251",0.00,4.50,0,300.57,303.88,0.0,0.0,0.000,1235332.5,1235332.5,44098,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553230859,309079.00
03/22/2019 01:00,2,0.000,ALERT,213.06,302.68,60.001,1553230803,"201051344000569","174011545737251",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,1251312.6,1251312.6,12319,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553230861,309080.00
03/22/2019 01:00,2,0.000,ALERT,213.29,301.47,59.990,1553230803,"179051228000119","174011545737251",0.00,6.30,0,298.47,303.58,0.0,0.0,0.000,38830.1,38830.1,12396,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553230863,309081.00
03/22/2019 01:15,2,0.000,ALERT,213.06,302.68,60.028,1553231704,"201051344000579","174011545737251",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,1251105.6,1251105.6,12771,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231706,309082.00
03/22/2019 01:15,2,0.000,ALERT,212.61,299.67,60.022,1553231704,"201051344001025","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,1233594.9,1233594.9,20691,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553231708,309083.00
03/22/2019 01:15,2,0.000,ALERT,212.61,300.27,60.028,1553231704,"201051344001093","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1217755.4,1217755.4,20712,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231710,309084.00
03/22/2019 01:15,2,0.000,ALERT,213.06,302.07,60.022,1553231704,"201051344000458","174011545737251",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,1234440.4,1234440.4,12511,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231711,309085.00
03/22/2019 01:15,2,0.000,ALERT,212.61,300.87,60.022,1553231704,"201051344000890","174011545737251",0.00,4.50,0,298.47,302.68,0.0,0.0,0.000,1232280.5,1232280.5,20640,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231713,309086.00
03/22/2019 01:15,2,0.000,ALERT,213.06,301.77,60.043,1553231704,"201051344000988","174011545737251",0.00,4.50,0,297.57,304.18,0.0,0.0,0.000,956413.7,956413.7,12861,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231715,309087.00
03/22/2019 01:15,2,0.000,ALERT,213.29,301.47,60.012,1553231704,"201051344000582","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1211712.4,1211712.4,20612,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231717,309088.00
03/22/2019 01:15,2,0.000,ALERT,213.06,302.37,60.022,1553231704,"201051344000868","174011545737251",0.00,3.70,0,300.57,305.08,0.0,0.0,0.000,1219508.6,1219508.6,44561,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231719,309089.00
03/22/2019 01:15,2,0.000,ALERT,213.51,302.37,60.028,1553231704,"201051344000576","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1237732.6,1237732.6,16596,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231721,309090.00
03/22/2019 01:15,2,0.000,ALERT,213.29,302.07,60.033,1553231704,"201051344001158","174011545737251",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,1214869.7,1214869.7,12818,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231723,309091.00
03/22/2019 01:15,2,0.000,ALERT,212.83,300.27,60.022,1553231704,"201051344000917","174011545737251",0.00,5.00,0,296.66,301.17,0.0,0.0,0.000,1229686.1,1229686.1,20486,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231724,309092.00
03/22/2019 01:15,2,0.000,ALERT,212.83,299.97,60.033,1553231704,"201051344000417","174011545737251",0.00,4.00,0,297.57,301.17,0.0,0.0,0.000,991483.9,991483.9,20709,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231726,309093.00
03/22/2019 01:15,2,0.000,ALERT,213.06,300.57,60.038,1553231704,"201051344000685","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,1234211.3,1234211.3,20695,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231728,309094.00
03/22/2019 01:15,2,0.000,ALERT,212.61,299.37,60.038,1553231704,"201051344000651","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1226815.5,1226815.5,20676,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231730,309095.00
03/22/2019 01:15,2,0.000,ALERT,212.83,302.68,60.038,1553231704,"201051344000594","174011545737251",0.00,4.00,0,299.67,304.78,0.0,0.0,0.000,1240480.3,1240480.3,44510,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553231732,309096.00
03/22/2019 01:15,2,0.000,ALERT,213.29,302.07,60.028,1553231704,"201051344000469","174011545737251",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,1219048.5,1219048.5,12802,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553231733,309097.00
03/22/2019 01:15,2,0.000,ALERT,212.83,300.87,60.038,1553231704,"201051344000585","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1239664.6,1239664.6,20733,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231735,309098.00
03/22/2019 01:15,2,0.000,ALERT,213.74,302.07,60.033,1553231704,"201051344000853","174011545737251",0.00,3.70,0,299.97,304.48,0.0,0.0,0.000,1242370.7,1242370.7,12399,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231737,309099.00
03/22/2019 01:15,2,0.000,ALERT,212.83,300.57,60.022,1553231704,"201051344001145","174011545737251",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,1242522.9,1242522.9,20649,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231739,309100.00
03/22/2019 01:15,2,0.000,ALERT,212.83,300.57,60.033,1553231704,"201051344000438","174011545737251",0.00,3.70,0,298.17,302.07,0.0,0.0,0.000,1235171.4,1235171.4,20688,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553231741,309101.00
03/22/2019 01:15,2,0.000,ALERT,212.16,300.57,60.022,1553231704,"201051344001135","174011545737251",0.00,4.00,0,298.17,302.37,0.0,0.0,0.000,1222213.8,1222213.8,20640,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231742,309102.00
03/22/2019 01:15,2,0.000,ALERT,213.06,302.37,60.028,1553231704,"201051344000983","174011545737251",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,1240590.3,1240590.3,12405,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231744,309103.00
03/22/2019 01:15,2,0.000,ALERT,212.83,300.57,60.033,1553231704,"201051344001203","174011545737251",0.00,3.70,0,297.57,303.28,0.0,0.0,0.000,1229841.6,1229841.6,20691,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553231746,309104.00
03/22/2019 01:15,2,0.000,ALERT,212.61,300.87,60.022,1553231704,"201051344001230","174011545737251",0.00,4.00,0,298.17,302.07,0.0,0.0,0.000,1226986.8,1226986.8,20502,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231748,309105.00
03/22/2019 01:15,2,0.000,ALERT,212.38,300.57,60.075,1553231704,"201051344000646","174011545737251",0.00,3.70,0,297.57,301.47,0.0,0.0,0.000,1220016.4,1220016.4,20660,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231750,309106.00
03/22/2019 01:15,2,0.000,ALERT,213.29,301.17,60.043,1553231704,"201051344000867","174011545737251",0.00,5.00,0,299.67,304.48,0.0,0.0,0.000,1218078.8,1218078.8,44582,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231752,309107.00
03/22/2019 01:15,2,0.000,ALERT,213.51,301.47,60.033,1553231704,"201051344000633","174011545737251",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,1216846.7,1216846.7,44634,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231754,309108.00
03/22/2019 01:15,2,0.000,ALERT,212.38,300.57,60.033,1553231704,"201051344000955","174011545737251",0.00,4.00,0,297.87,301.77,0.0,0.0,0.000,1239600.5,1239600.5,20681,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231755,309109.00
03/22/2019 01:15,2,0.000,ALERT,213.06,301.17,59.996,1553231704,"201051344000648","174011545737251",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,1230693.7,1230693.7,44139,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553231757,309110.00
03/22/2019 01:15,2,0.000,ALERT,213.51,301.77,60.038,1553231704,"201051344000645","174011545737251",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,1235332.5,1235332.5,44100,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231759,309111.00
03/22/2019 01:15,2,0.000,ALERT,212.83,302.37,60.028,1553231704,"201051344000569","174011545737251",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,1251312.6,1251312.6,12321,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553231761,309112.00
03/22/2019 01:15,2,0.000,ALERT,213.06,301.17,60.028,1553231704,"179051228000119","174011545737251",0.00,6.00,0,298.47,303.88,0.0,0.0,0.000,38830.1,38830.1,12398,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553231763,309113.00
03/22/2019 01:30,2,0.000,ALERT,213.06,302.98,60.006,1553232604,"201051344000579","174011545737251",0.00,4.50,0,301.17,305.38,0.0,0.0,0.000,1251105.6,1251105.6,12773,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232607,309114.00
03/22/2019 01:30,2,0.000,ALERT,212.38,299.67,60.012,1553232604,"201051344001025","174011545737251",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,1233594.9,1233594.9,20693,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232608,309115.00
03/22/2019 01:30,2,0.000,ALERT,212.61,300.57,60.012,1553232604,"201051344001093","174011545737251",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,1217755.4,1217755.4,20714,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232610,309116.00
03/22/2019 01:30,2,0.000,ALERT,212.83,302.37,60.012,1553232604,"201051344000458","174011545737251",0.00,5.50,0,300.27,305.38,0.0,0.0,0.000,1234440.4,1234440.4,12513,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232612,309117.00
03/22/2019 01:30,2,0.000,ALERT,212.38,300.87,60.012,1553232604,"201051344000890","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,1232280.5,1232280.5,20642,0,0,0,L,1122011218,1,122.23,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232614,309118.00
03/22/2019 01:30,2,0.000,ALERT,212.61,302.07,60.006,1553232604,"201051344000988","174011545737251",0.00,4.50,0,297.57,304.18,0.0,0.0,0.000,956413.7,956413.7,12863,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232616,309119.00
03/22/2019 01:30,2,0.000,ALERT,212.83,301.47,60.006,1553232604,"201051344000582","174011545737251",0.00,3.30,0,299.67,302.98,0.0,0.0,0.000,1211712.4,1211712.4,20614,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232618,309120.00
03/22/2019 01:30,2,0.000,ALERT,212.83,302.98,59.969,1553232604,"201051344000868","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1219508.6,1219508.6,44563,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232619,309121.00
03/22/2019 01:30,2,0.000,ALERT,213.51,302.68,59.996,1553232604,"201051344000576","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1237732.6,1237732.6,16598,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232621,309122.00
03/22/2019 01:30,2,0.000,ALERT,213.06,302.37,60.001,1553232604,"201051344001158","174011545737251",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,1214869.7,1214869.7,12820,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232623,309123.00
03/22/2019 01:30,2,0.000,ALERT,212.83,299.97,60.001,1553232604,"201051344000917","174011545737251",0.00,5.00,0,297.57,301.47,0.0,0.0,0.000,1229686.1,1229686.1,20488,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232625,309124.00
03/22/2019 01:30,2,0.000,ALERT,212.83,299.97,60.006,1553232604,"201051344000417","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,991483.9,991483.9,20711,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232627,309125.00
03/22/2019 01:30,2,0.000,ALERT,212.83,300.57,60.012,1553232604,"201051344000685","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1234211.3,1234211.3,20697,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232629,309126.00
03/22/2019 01:30,2,0.000,ALERT,212.83,299.67,60.054,1553232604,"201051344000651","174011545737251",0.00,3.00,0,298.17,301.47,0.0,0.0,0.000,1226815.5,1226815.5,20678,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232630,309127.00
03/22/2019 01:30,2,0.000,ALERT,212.61,302.68,60.012,1553232604,"201051344000594","174011545737251",0.00,3.70,0,299.97,304.78,0.0,0.0,0.000,1240480.3,1240480.3,44512,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232632,309128.00
03/22/2019 01:30,2,0.000,ALERT,213.06,302.37,60.012,1553232604,"201051344000469","174011545737251",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,1219048.5,1219048.5,12804,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232634,309129.00
03/22/2019 01:30,2,0.000,ALERT,212.61,300.57,60.012,1553232604,"201051344000585","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1239664.6,1239664.6,20735,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232636,309130.00
03/22/2019 01:30,2,0.000,ALERT,213.51,302.07,60.038,1553232604,"201051344000853","174011545737251",0.00,3.70,0,300.27,304.78,0.0,0.0,0.000,1242370.7,1242370.7,12401,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232638,309131.00
03/22/2019 01:30,2,0.000,ALERT,212.83,300.87,60.012,1553232604,"201051344001145","174011545737251",0.00,3.70,0,299.07,302.68,0.0,0.0,0.000,1242522.9,1242522.9,20651,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232640,309132.00
03/22/2019 01:30,2,0.000,ALERT,212.61,300.57,60.017,1553232604,"201051344000438","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1235171.4,1235171.4,20690,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232642,309133.00
03/22/2019 01:30,2,0.000,ALERT,212.16,300.57,60.017,1553232604,"201051344001135","174011545737251",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,1222213.8,1222213.8,20642,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232644,309134.00
03/22/2019 01:30,2,0.000,ALERT,213.06,302.68,60.022,1553232604,"201051344000983","174011545737251",0.00,4.50,0,300.57,304.78,0.0,0.0,0.000,1240590.3,1240590.3,12407,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232645,309135.00
03/22/2019 01:30,2,0.000,ALERT,212.61,300.27,60.001,1553232604,"201051344001203","174011545737251",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,1229841.6,1229841.6,20693,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232647,309136.00
03/22/2019 01:30,2,0.000,ALERT,212.61,300.87,60.033,1553232604,"201051344001230","174011545737251",0.00,4.00,0,299.07,302.37,0.0,0.0,0.000,1226986.8,1226986.8,20504,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232649,309137.00
03/22/2019 01:30,2,0.000,ALERT,212.16,300.27,60.033,1553232604,"201051344000646","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1220016.4,1220016.4,20662,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232651,309138.00
03/22/2019 01:30,2,0.000,ALERT,213.29,302.07,60.065,1553232604,"201051344000867","174011545737251",0.00,5.00,0,299.37,304.78,0.0,0.0,0.000,1218078.8,1218078.8,44584,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232653,309139.00
03/22/2019 01:30,2,0.000,ALERT,213.74,302.07,60.022,1553232604,"201051344000633","174011545737251",0.00,3.70,0,298.17,303.88,0.0,0.0,0.000,1216846.7,1216846.7,44636,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553232654,309140.00
03/22/2019 01:30,2,0.000,ALERT,212.16,300.57,60.028,1553232604,"201051344000955","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1239600.5,1239600.5,20683,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232656,309141.00
03/22/2019 01:30,2,0.000,ALERT,213.06,301.77,60.012,1553232604,"201051344000648","174011545737251",0.00,3.30,0,299.37,304.48,0.0,0.0,0.000,1230693.7,1230693.7,44141,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232659,309142.00
03/22/2019 01:30,2,0.000,ALERT,213.51,302.37,60.028,1553232604,"201051344000645","174011545737251",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,1235332.5,1235332.5,44102,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232660,309143.00
03/22/2019 01:30,2,0.000,ALERT,213.29,302.98,60.022,1553232604,"201051344000569","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1251312.6,1251312.6,12323,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553232662,309144.00
03/22/2019 01:30,2,0.000,ALERT,213.51,301.77,60.033,1553232604,"179051228000119","174011545737251",0.00,6.00,0,298.17,303.88,0.0,0.0,0.000,38830.1,38830.1,12400,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553232664,309145.00
03/22/2019 01:45,2,0.000,ALERT,212.83,302.68,59.959,1553233504,"201051344000579","174011545737251",0.00,4.50,0,300.87,305.08,0.0,0.0,0.000,1251105.6,1251105.6,12775,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553233506,309146.00
03/22/2019 01:45,2,0.000,ALERT,212.38,299.67,59.964,1553233504,"201051344001025","174011545737251",0.00,3.30,0,298.17,302.68,0.0,0.0,0.000,1233594.9,1233594.9,20695,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553233508,309147.00
03/22/2019 01:45,2,0.000,ALERT,212.38,300.27,60.001,1553233504,"201051344001093","174011545737251",0.00,5.00,0,298.47,301.77,0.0,0.0,0.000,1217755.4,1217755.4,20716,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233509,309148.00
03/22/2019 01:45,2,0.000,ALERT,212.83,302.07,60.001,1553233504,"201051344000458","174011545737251",0.00,5.50,0,300.57,305.08,0.0,0.0,0.000,1234440.4,1234440.4,12515,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233512,309149.00
03/22/2019 01:45,2,0.000,ALERT,212.16,300.27,59.996,1553233504,"201051344000890","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1232280.5,1232280.5,20644,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233513,309150.00
03/22/2019 01:45,2,0.000,ALERT,212.83,302.07,59.975,1553233504,"201051344000988","174011545737251",0.00,4.50,0,297.57,303.88,0.0,0.0,0.000,956413.7,956413.7,12865,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553233515,309151.00
03/22/2019 01:45,2,0.000,ALERT,213.06,301.47,60.012,1553233504,"201051344000582","174011545737251",0.00,3.70,0,299.37,302.68,0.0,0.0,0.000,1211712.4,1211712.4,20616,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233517,309152.00
03/22/2019 01:45,2,0.000,ALERT,212.83,302.68,60.001,1553233504,"201051344000868","174011545737251",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,1219508.6,1219508.6,44565,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233519,309153.00
03/22/2019 01:45,2,0.000,ALERT,213.29,302.68,60.012,1553233504,"201051344000576","174011545737251",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,1237732.6,1237732.6,16600,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233521,309154.00
03/22/2019 01:45,2,0.000,ALERT,212.83,302.37,60.028,1553233504,"201051344001158","174011545737251",0.00,3.30,0,299.97,303.88,0.0,0.0,0.000,1214869.7,1214869.7,12822,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233523,309155.00
03/22/2019 01:45,2,0.000,ALERT,212.61,299.97,60.017,1553233504,"201051344000917","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1229686.1,1229686.1,20490,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553233524,309156.00
03/22/2019 01:45,2,0.000,ALERT,212.61,299.97,60.028,1553233504,"201051344000417","174011545737251",0.00,4.00,0,297.57,301.47,0.0,0.0,0.000,991483.9,991483.9,20713,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233526,309157.00
03/22/2019 01:45,2,0.000,ALERT,212.61,300.27,59.959,1553233504,"201051344000685","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1234211.3,1234211.3,20699,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233528,309158.00
03/22/2019 01:45,2,0.000,ALERT,212.61,299.67,60.001,1553233504,"201051344000651","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1226815.5,1226815.5,20680,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233530,309159.00
03/22/2019 01:45,2,0.000,ALERT,212.61,302.98,60.001,1553233504,"201051344000594","174011545737251",0.00,4.00,0,300.27,304.48,0.0,0.0,0.000,1240480.3,1240480.3,44514,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233532,309160.00
03/22/2019 01:45,2,0.000,ALERT,213.06,302.37,59.990,1553233504,"201051344000469","174011545737251",0.00,3.70,0,299.37,303.88,0.0,0.0,0.000,1219048.5,1219048.5,12806,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233533,309161.00
03/22/2019 01:45,2,0.000,ALERT,212.83,300.87,60.006,1553233504,"201051344000585","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1239664.6,1239664.6,20737,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233535,309162.00
03/22/2019 01:45,2,0.000,ALERT,213.74,302.37,60.006,1553233504,"201051344000853","174011545737251",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,1242370.7,1242370.7,12403,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233537,309163.00
03/22/2019 01:45,2,0.000,ALERT,212.83,300.87,60.001,1553233504,"201051344001145","174011545737251",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,1242522.9,1242522.9,20653,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233539,309164.00
03/22/2019 01:45,2,0.000,ALERT,212.61,300.57,60.006,1553233504,"201051344000438","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1235171.4,1235171.4,20692,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233541,309165.00
03/22/2019 01:45,2,0.000,ALERT,212.38,300.87,60.001,1553233504,"201051344001135","174011545737251",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,1222213.8,1222213.8,20644,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553233543,309166.00
03/22/2019 01:45,2,0.000,ALERT,213.06,302.68,59.969,1553233504,"201051344000983","174011545737251",0.00,4.50,0,301.17,304.78,0.0,0.0,0.000,1240590.3,1240590.3,12409,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553233544,309167.00
03/22/2019 01:45,2,0.000,ALERT,212.83,300.57,59.980,1553233504,"201051344001203","174011545737251",0.00,3.70,0,298.47,303.58,0.0,0.0,0.000,1229841.6,1229841.6,20695,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233546,309168.00
03/22/2019 01:45,2,0.000,ALERT,212.61,300.87,60.001,1553233504,"201051344001230","174011545737251",0.00,4.00,0,298.77,302.37,0.0,0.0,0.000,1226986.8,1226986.8,20506,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233548,309169.00
03/22/2019 01:45,2,0.000,ALERT,212.16,300.27,60.006,1553233504,"201051344000646","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1220016.4,1220016.4,20664,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233550,309170.00
03/22/2019 01:45,2,0.000,ALERT,213.29,302.07,60.006,1553233504,"201051344000867","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,1218078.8,1218078.8,44586,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233552,309171.00
03/22/2019 01:45,2,0.000,ALERT,213.51,302.07,60.006,1553233504,"201051344000633","174011545737251",0.00,3.70,0,298.77,303.88,0.0,0.0,0.000,1216846.7,1216846.7,44638,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233553,309172.00
03/22/2019 01:45,2,0.000,ALERT,212.16,300.57,60.006,1553233504,"201051344000955","174011545737251",0.00,4.00,0,298.77,302.07,0.0,0.0,0.000,1239600.5,1239600.5,20685,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233555,309173.00
03/22/2019 01:45,2,0.000,ALERT,213.06,301.47,60.012,1553233504,"201051344000648","174011545737251",0.00,3.30,0,299.97,304.18,0.0,0.0,0.000,1230693.7,1230693.7,44143,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233557,309174.00
03/22/2019 01:45,2,0.000,ALERT,213.29,302.07,59.996,1553233504,"201051344000645","174011545737251",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,1235332.5,1235332.5,44104,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233559,309175.00
03/22/2019 01:45,2,0.000,ALERT,213.06,302.98,60.012,1553233504,"201051344000569","174011545737251",0.00,4.00,0,301.17,305.08,0.0,0.0,0.000,1251312.6,1251312.6,12325,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553233561,309176.00
03/22/2019 01:45,2,0.000,ALERT,213.29,301.77,60.006,1553233504,"179051228000119","174011545737251",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,38830.1,38830.1,12402,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553233563,309177.00
03/22/2019 02:00,2,0.000,ALERT,213.29,303.58,60.017,1553234404,"201051344000579","174011545737251",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,1251105.6,1251105.6,12777,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234406,309178.00
03/22/2019 02:00,2,0.000,ALERT,212.38,299.97,60.022,1553234404,"201051344001025","174011545737251",0.00,3.30,0,297.87,302.68,0.0,0.0,0.000,1233594.9,1233594.9,20697,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234408,309179.00
03/22/2019 02:00,2,0.000,ALERT,212.61,300.27,60.070,1553234404,"201051344001093","174011545737251",0.00,5.00,0,298.17,301.77,0.0,0.0,0.000,1217755.4,1217755.4,20718,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234410,309180.00
03/22/2019 02:00,2,0.000,ALERT,213.06,302.98,60.033,1553234404,"201051344000458","174011545737251",0.00,5.50,0,299.97,305.68,0.0,0.0,0.000,1234440.4,1234440.4,12517,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234412,309181.00
03/22/2019 02:00,2,0.000,ALERT,212.38,300.87,60.059,1553234404,"201051344000890","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1232280.5,1232280.5,20646,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234414,309182.00
03/22/2019 02:00,2,0.000,ALERT,212.38,302.07,60.028,1553234404,"201051344000988","174011545737251",0.00,4.50,0,297.87,304.48,0.0,0.0,0.000,956413.7,956413.7,12867,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234416,309183.00
03/22/2019 02:00,2,0.000,ALERT,212.83,301.17,59.996,1553234404,"201051344000582","174011545737251",0.00,3.70,0,299.37,302.98,0.0,0.0,0.000,1211712.4,1211712.4,20618,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234418,309184.00
03/22/2019 02:00,2,0.000,ALERT,213.29,303.58,60.033,1553234404,"201051344000868","174011545737251",0.00,4.00,0,300.57,305.68,0.0,0.0,0.000,1219508.6,1219508.6,44567,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234419,309185.00
03/22/2019 02:00,2,0.000,ALERT,213.74,303.58,60.017,1553234404,"201051344000576","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,1237732.6,1237732.6,16602,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234421,309186.00
03/22/2019 02:00,2,0.000,ALERT,213.29,302.68,60.028,1553234404,"201051344001158","174011545737251",0.00,3.70,0,300.27,304.48,0.0,0.0,0.000,1214869.7,1214869.7,12824,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234423,309187.00
03/22/2019 02:00,2,0.000,ALERT,212.83,299.97,59.975,1553234404,"201051344000917","174011545737251",0.00,5.00,0,297.26,301.47,0.0,0.0,0.000,1229686.1,1229686.1,20492,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234425,309188.00
03/22/2019 02:00,2,0.000,ALERT,212.83,299.97,60.001,1553234404,"201051344000417","174011545737251",0.00,4.00,0,297.87,301.47,0.0,0.0,0.000,991483.9,991483.9,20715,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234427,309189.00
03/22/2019 02:00,2,0.000,ALERT,213.06,300.57,60.049,1553234404,"201051344000685","174011545737251",0.00,4.00,0,298.17,301.77,0.0,0.0,0.000,1234211.3,1234211.3,20701,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234429,309190.00
03/22/2019 02:00,2,0.000,ALERT,212.61,299.67,60.022,1553234404,"201051344000651","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1226815.5,1226815.5,20682,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234431,309191.00
03/22/2019 02:00,2,0.000,ALERT,213.06,303.28,60.022,1553234404,"201051344000594","174011545737251",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,1240480.3,1240480.3,44516,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234433,309192.00
03/22/2019 02:00,2,0.000,ALERT,213.29,302.98,60.049,1553234404,"201051344000469","174011545737251",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,1219048.5,1219048.5,12808,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234434,309193.00
03/22/2019 02:00,2,0.000,ALERT,212.61,300.57,60.059,1553234404,"201051344000585","174011545737251",0.00,4.50,0,298.17,302.07,0.0,0.0,0.000,1239664.6,1239664.6,20739,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234436,309194.00
03/22/2019 02:00,2,0.000,ALERT,213.74,302.68,60.022,1553234404,"201051344000853","174011545737251",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,1242370.7,1242370.7,12405,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234438,309195.00
03/22/2019 02:00,2,0.000,ALERT,212.83,300.87,60.022,1553234404,"201051344001145","174011545737251",0.00,4.00,0,299.07,302.68,0.0,0.0,0.000,1242522.9,1242522.9,20655,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234440,309196.00
03/22/2019 02:00,2,0.000,ALERT,212.83,300.57,60.028,1553234404,"201051344000438","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1235171.4,1235171.4,20694,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234442,309197.00
03/22/2019 02:00,2,0.000,ALERT,212.16,300.57,60.022,1553234404,"201051344001135","174011545737251",0.00,3.70,0,298.77,302.68,0.0,0.0,0.000,1222213.8,1222213.8,20646,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234443,309198.00
03/22/2019 02:00,2,0.000,ALERT,213.06,302.98,59.996,1553234404,"201051344000983","174011545737251",0.00,4.50,0,300.87,305.38,0.0,0.0,0.000,1240590.3,1240590.3,12411,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234445,309199.00
03/22/2019 02:00,2,0.000,ALERT,212.61,300.27,60.022,1553234404,"201051344001203","174011545737251",0.00,3.70,0,298.47,303.88,0.0,0.0,0.000,1229841.6,1229841.6,20697,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234447,309200.00
03/22/2019 02:00,2,0.000,ALERT,212.61,301.17,60.028,1553234404,"201051344001230","174011545737251",0.00,4.00,0,298.47,302.07,0.0,0.0,0.000,1226986.8,1226986.8,20508,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234449,309201.00
03/22/2019 02:00,2,0.000,ALERT,212.16,300.27,60.017,1553234404,"201051344000646","174011545737251",0.00,3.70,0,298.17,301.77,0.0,0.0,0.000,1220016.4,1220016.4,20666,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234451,309202.00
03/22/2019 02:00,2,0.000,ALERT,213.29,302.37,60.006,1553234404,"201051344000867","174011545737251",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,1218078.8,1218078.8,44588,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234452,309203.00
03/22/2019 02:00,2,0.000,ALERT,213.74,302.68,60.017,1553234404,"201051344000633","174011545737251",0.00,3.70,0,298.47,304.48,0.0,0.0,0.000,1216846.7,1216846.7,44640,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234454,309204.00
03/22/2019 02:00,2,0.000,ALERT,212.16,300.57,60.012,1553234404,"201051344000955","174011545737251",0.00,4.00,0,298.77,301.77,0.0,0.0,0.000,1239600.5,1239600.5,20687,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234456,309205.00
03/22/2019 02:00,2,0.000,ALERT,213.29,302.07,60.017,1553234404,"201051344000648","174011545737251",0.00,3.30,0,299.67,304.78,0.0,0.0,0.000,1230693.7,1230693.7,44145,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553234458,309206.00
03/22/2019 02:00,2,0.000,ALERT,213.51,302.68,60.022,1553234404,"201051344000645","174011545737251",0.00,4.50,0,300.27,304.78,0.0,0.0,0.000,1235332.5,1235332.5,44106,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234460,309207.00
03/22/2019 02:00,2,0.000,ALERT,213.29,303.58,60.022,1553234404,"201051344000569","174011545737251",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,1251312.6,1251312.6,12327,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553234462,309208.00
03/22/2019 02:00,2,0.000,ALERT,213.51,302.68,60.012,1553234404,"179051228000119","174011545737251",0.00,6.30,0,298.47,304.48,0.0,0.0,0.000,38830.1,38830.1,12404,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553234464,309209.00
03/22/2019 02:15,2,0.000,ALERT,212.16,302.37,60.022,1553235304,"201051344000579","174011545737251",0.00,4.00,0,289.45,305.38,0.0,0.0,0.000,1251105.6,1251105.6,12779,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235306,309210.00
03/22/2019 02:15,2,0.000,ALERT,211.48,298.47,60.006,1553235304,"201051344001025","174011545737251",0.00,3.30,0,287.05,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20699,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235308,309211.00
