ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 02:15,2,0.000,ALERT,211.70,299.07,60.054,1553235304,"201051344001093","174011545737251",0.00,4.50,0,287.05,302.37,0.0,0.0,0.000,1217755.4,1217755.4,20720,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235310,309212.00
03/22/2019 02:15,2,0.000,ALERT,211.93,301.77,60.022,1553235304,"201051344000458","174011545737251",0.00,5.50,0,288.55,305.38,0.0,0.0,0.000,1234440.4,1234440.4,12519,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235311,309213.00
03/22/2019 02:15,2,0.000,ALERT,211.48,299.67,60.022,1553235304,"201051344000890","174011545737251",0.00,4.00,0,287.95,303.88,0.0,0.0,0.000,1232280.5,1232280.5,20648,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235313,309214.00
03/22/2019 02:15,2,0.000,ALERT,212.16,301.47,60.022,1553235304,"201051344000988","174011545737251",0.00,4.00,0,286.14,304.48,0.0,0.0,0.000,956413.7,956413.7,12869,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235315,309215.00
03/22/2019 02:15,2,0.000,ALERT,212.16,300.27,60.017,1553235304,"201051344000582","174011545737251",0.00,3.30,0,287.95,303.28,0.0,0.0,0.000,1211712.4,1211712.4,20620,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235317,309216.00
03/22/2019 02:15,2,0.000,ALERT,213.29,303.88,60.022,1553235304,"201051344000868","174011545737251",0.00,4.00,0,289.45,305.38,0.0,0.0,0.000,1219508.6,1219508.6,44569,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235319,309217.00
03/22/2019 02:15,2,0.000,ALERT,213.74,303.88,59.996,1553235304,"201051344000576","174011545737251",0.00,3.70,0,288.85,305.08,0.0,0.0,0.000,1237732.6,1237732.6,16604,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235321,309218.00
03/22/2019 02:15,2,0.000,ALERT,213.29,302.98,60.001,1553235304,"201051344001158","174011545737251",0.00,3.30,0,287.95,304.18,0.0,0.0,0.000,1214869.7,1214869.7,12826,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235323,309219.00
03/22/2019 02:15,2,0.000,ALERT,212.83,300.27,60.033,1553235304,"201051344000917","174011545737251",0.00,5.00,0,286.14,301.77,0.0,0.0,0.000,1229686.1,1229686.1,20494,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235324,309220.00
03/22/2019 02:15,2,0.000,ALERT,213.06,300.57,60.028,1553235304,"201051344000417","174011545737251",0.00,3.70,0,286.74,302.07,0.0,0.0,0.000,991483.9,991483.9,20717,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235326,309221.00
03/22/2019 02:15,2,0.000,ALERT,212.83,300.57,60.028,1553235304,"201051344000685","174011545737251",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,1234211.3,1234211.3,20703,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235328,309222.00
03/22/2019 02:15,2,0.000,ALERT,212.83,299.97,60.054,1553235304,"201051344000651","174011545737251",0.00,3.00,0,286.74,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20684,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235330,309223.00
03/22/2019 02:15,2,0.000,ALERT,213.06,303.58,60.022,1553235304,"201051344000594","174011545737251",0.00,3.70,0,288.25,305.08,0.0,0.0,0.000,1240480.3,1240480.3,44518,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235332,309224.00
03/22/2019 02:15,2,0.000,ALERT,213.29,302.98,60.022,1553235304,"201051344000469","174011545737251",0.00,3.30,0,287.65,304.48,0.0,0.0,0.000,1219048.5,1219048.5,12810,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235334,309225.00
03/22/2019 02:15,2,0.000,ALERT,212.83,300.87,60.022,1553235304,"201051344000585","174011545737251",0.00,3.70,0,286.74,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20741,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235336,309226.00
03/22/2019 02:15,2,0.000,ALERT,213.74,302.68,60.001,1553235304,"201051344000853","174011545737251",0.00,3.70,0,288.55,304.78,0.0,0.0,0.000,1242370.7,1242370.7,12407,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235337,309227.00
03/22/2019 02:15,2,0.000,ALERT,213.06,301.17,60.033,1553235304,"201051344001145","174011545737251",0.00,3.70,0,287.65,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20657,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235339,309228.00
03/22/2019 02:15,2,0.000,ALERT,212.83,300.87,60.028,1553235304,"201051344000438","174011545737251",0.00,3.30,0,287.65,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20696,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235341,309229.00
03/22/2019 02:15,2,0.000,ALERT,212.38,300.57,60.028,1553235304,"201051344001135","174011545737251",0.00,3.70,0,287.65,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20648,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235343,309230.00
03/22/2019 02:15,2,0.000,ALERT,213.29,303.28,60.033,1553235304,"201051344000983","174011545737251",0.00,4.00,0,288.85,305.08,0.0,0.0,0.000,1240590.3,1240590.3,12413,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235345,309231.00
03/22/2019 02:15,2,0.000,ALERT,212.83,300.57,60.028,1553235304,"201051344001203","174011545737251",0.00,3.70,0,287.05,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20699,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235347,309232.00
03/22/2019 02:15,2,0.000,ALERT,212.83,301.17,60.038,1553235304,"201051344001230","174011545737251",0.00,3.70,0,287.35,302.68,0.0,0.0,0.000,1226986.8,1226986.8,20510,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235349,309233.00
03/22/2019 02:15,2,0.000,ALERT,212.16,300.57,60.065,1553235304,"201051344000646","174011545737251",0.00,3.30,0,286.74,302.07,0.0,0.0,0.000,1220016.4,1220016.4,20668,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235350,309234.00
03/22/2019 02:15,2,0.000,ALERT,213.51,302.68,60.059,1553235304,"201051344000867","174011545737251",0.00,4.50,0,287.95,304.78,0.0,0.0,0.000,1218078.8,1218078.8,44590,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235352,309235.00
03/22/2019 02:15,2,0.000,ALERT,213.96,302.98,60.049,1553235304,"201051344000633","174011545737251",0.00,3.70,0,287.05,304.18,0.0,0.0,0.000,1216846.7,1216846.7,44642,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235354,309236.00
03/22/2019 02:15,2,0.000,ALERT,212.16,300.87,60.028,1553235304,"201051344000955","174011545737251",0.00,3.70,0,287.05,302.37,0.0,0.0,0.000,1239600.5,1239600.5,20689,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235356,309237.00
03/22/2019 02:15,2,0.000,ALERT,213.29,302.37,60.038,1553235304,"201051344000648","174011545737251",0.00,3.00,0,287.95,304.48,0.0,0.0,0.000,1230693.7,1230693.7,44147,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235358,309238.00
03/22/2019 02:15,2,0.000,ALERT,213.74,303.28,60.070,1553235304,"201051344000645","174011545737251",0.00,4.50,0,288.55,304.48,0.0,0.0,0.000,1235332.5,1235332.5,44108,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553235360,309239.00
03/22/2019 02:15,2,0.000,ALERT,213.29,303.58,60.033,1553235304,"201051344000569","174011545737251",0.00,4.00,0,289.15,305.38,0.0,0.0,0.000,1251312.6,1251312.6,12329,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553235361,309240.00
03/22/2019 02:15,2,0.000,ALERT,213.74,302.68,60.038,1553235304,"179051228000119","174011545737251",0.00,6.00,0,287.35,304.18,0.0,0.0,0.000,38830.1,38830.1,12406,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553235363,309241.00
03/22/2019 02:30,2,0.000,ALERT,213.29,303.28,60.022,1553236204,"201051344000579","174011545737251",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,1251105.6,1251105.6,12781,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236206,309242.00
03/22/2019 02:30,2,0.000,ALERT,212.61,300.57,60.012,1553236204,"201051344001025","174011545737251",0.00,3.00,0,296.66,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20701,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236208,309243.00
03/22/2019 02:30,2,0.000,ALERT,212.83,300.87,60.017,1553236204,"201051344001093","174011545737251",0.00,4.00,0,297.26,302.37,0.0,0.0,0.000,1217755.4,1217755.4,20722,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236210,309244.00
03/22/2019 02:30,2,0.000,ALERT,213.29,302.68,60.017,1553236204,"201051344000458","174011545737251",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,1234440.4,1234440.4,12521,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236211,309245.00
03/22/2019 02:30,2,0.000,ALERT,212.83,301.47,59.996,1553236204,"201051344000890","174011545737251",0.00,3.70,0,297.57,303.58,0.0,0.0,0.000,1232280.5,1232280.5,20650,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236213,309246.00
03/22/2019 02:30,2,0.000,ALERT,213.06,302.68,60.006,1553236204,"201051344000988","174011545737251",0.00,3.70,0,296.66,304.18,0.0,0.0,0.000,956413.7,956413.7,12871,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553236215,309247.00
03/22/2019 02:30,2,0.000,ALERT,213.29,302.07,60.038,1553236204,"201051344000582","174011545737251",0.00,3.00,0,298.17,303.28,0.0,0.0,0.000,1211712.4,1211712.4,20622,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553236217,309248.00
03/22/2019 02:30,2,0.000,ALERT,213.06,302.98,60.012,1553236204,"201051344000868","174011545737251",0.00,3.30,0,301.77,305.38,0.0,0.0,0.000,1219508.6,1219508.6,44571,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553236219,309249.00
03/22/2019 02:30,2,0.000,ALERT,213.74,302.98,60.012,1553236204,"201051344000576","174011545737251",0.00,3.30,0,301.17,304.78,0.0,0.0,0.000,1237732.6,1237732.6,16606,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236221,309250.00
03/22/2019 02:30,2,0.000,ALERT,213.06,302.37,60.006,1553236204,"201051344001158","174011545737251",0.00,3.00,0,299.67,304.18,0.0,0.0,0.000,1214869.7,1214869.7,12828,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236223,309251.00
03/22/2019 02:30,2,0.000,ALERT,212.83,300.57,60.022,1553236204,"201051344000917","174011545737251",0.00,4.50,0,297.57,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20496,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553236224,309252.00
03/22/2019 02:30,2,0.000,ALERT,213.29,300.87,60.006,1553236204,"201051344000417","174011545737251",0.00,3.30,0,298.47,302.07,0.0,0.0,0.000,991483.9,991483.9,20719,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236226,309253.00
03/22/2019 02:30,2,0.000,ALERT,213.06,300.87,59.996,1553236204,"201051344000685","174011545737251",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,1234211.3,1234211.3,20705,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236228,309254.00
03/22/2019 02:30,2,0.000,ALERT,212.83,299.97,59.964,1553236204,"201051344000651","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20686,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236230,309255.00
03/22/2019 02:30,2,0.000,ALERT,212.83,302.98,60.001,1553236204,"201051344000594","174011545737251",0.00,3.30,0,300.57,304.78,0.0,0.0,0.000,1240480.3,1240480.3,44520,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236232,309256.00
03/22/2019 02:30,2,0.000,ALERT,213.29,302.07,59.990,1553236204,"201051344000469","174011545737251",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,1219048.5,1219048.5,12812,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236233,309257.00
03/22/2019 02:30,2,0.000,ALERT,213.06,301.17,60.001,1553236204,"201051344000585","174011545737251",0.00,3.70,0,298.47,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20743,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236235,309258.00
03/22/2019 02:30,2,0.000,ALERT,213.74,302.07,59.996,1553236204,"201051344000853","174011545737251",0.00,3.30,0,300.87,304.48,0.0,0.0,0.000,1242370.7,1242370.7,12409,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553236237,309259.00
03/22/2019 02:30,2,0.000,ALERT,213.06,301.17,60.012,1553236204,"201051344001145","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20659,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553236239,309260.00
03/22/2019 02:30,2,0.000,ALERT,212.83,301.17,60.012,1553236204,"201051344000438","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20698,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236241,309261.00
03/22/2019 02:30,2,0.000,ALERT,212.38,300.87,60.001,1553236204,"201051344001135","174011545737251",0.00,3.30,0,299.37,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20650,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236243,309262.00
03/22/2019 02:30,2,0.000,ALERT,213.06,302.37,60.028,1553236204,"201051344000983","174011545737251",0.00,3.70,0,301.47,305.38,0.0,0.0,0.000,1240590.3,1240590.3,12415,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236244,309263.00
03/22/2019 02:30,2,0.000,ALERT,212.83,300.57,60.012,1553236204,"201051344001203","174011545737251",0.00,3.30,0,299.07,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20701,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236246,309264.00
03/22/2019 02:30,2,0.000,ALERT,212.83,301.47,60.049,1553236204,"201051344001230","174011545737251",0.00,3.30,0,299.07,302.68,0.0,0.0,0.000,1226986.8,1226986.8,20512,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236248,309265.00
03/22/2019 02:30,2,0.000,ALERT,212.61,300.87,60.012,1553236204,"201051344000646","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20670,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236250,309266.00
03/22/2019 02:30,2,0.000,ALERT,213.51,302.37,60.022,1553236204,"201051344000867","174011545737251",0.00,4.00,0,300.27,304.78,0.0,0.0,0.000,1218078.8,1218078.8,44592,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236252,309267.00
03/22/2019 02:30,2,0.000,ALERT,213.74,302.37,60.049,1553236204,"201051344000633","174011545737251",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,1216846.7,1216846.7,44644,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236254,309268.00
03/22/2019 02:30,2,0.000,ALERT,212.38,300.87,60.038,1553236204,"201051344000955","174011545737251",0.00,3.30,0,299.07,302.37,0.0,0.0,0.000,1239600.5,1239600.5,20691,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236255,309269.00
03/22/2019 02:30,2,0.000,ALERT,213.29,301.77,60.017,1553236204,"201051344000648","174011545737251",0.00,3.00,0,300.57,304.48,0.0,0.0,0.000,1230693.7,1230693.7,44149,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553236257,309270.00
03/22/2019 02:30,2,0.000,ALERT,213.74,302.68,60.017,1553236204,"201051344000645","174011545737251",0.00,4.00,0,300.87,304.48,0.0,0.0,0.000,1235332.5,1235332.5,44110,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236259,309271.00
03/22/2019 02:30,2,0.000,ALERT,213.06,303.28,60.054,1553236204,"201051344000569","174011545737251",0.00,3.70,0,301.77,305.68,0.0,0.0,0.000,1251312.6,1251312.6,12331,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553236261,309272.00
03/22/2019 02:30,2,0.000,ALERT,213.74,302.37,60.038,1553236204,"179051228000119","174011545737251",0.00,5.50,0,299.67,304.18,0.0,0.0,0.000,38830.1,38830.1,12408,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553236263,309273.00
03/22/2019 02:45,2,0.000,ALERT,213.51,303.88,60.022,1553237104,"201051344000579","174011545737251",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,1251105.6,1251105.6,12783,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237106,309274.00
03/22/2019 02:45,2,0.000,ALERT,212.61,300.27,60.017,1553237104,"201051344001025","174011545737251",0.00,2.50,0,298.47,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20703,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237108,309275.00
03/22/2019 02:45,2,0.000,ALERT,212.83,300.87,60.022,1553237104,"201051344001093","174011545737251",0.00,3.70,0,298.77,302.37,0.0,0.0,0.000,1217755.4,1217755.4,20724,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237110,309276.00
03/22/2019 02:45,2,0.000,ALERT,213.29,302.98,60.022,1553237104,"201051344000458","174011545737251",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,1234440.4,1234440.4,12523,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237111,309277.00
03/22/2019 02:45,2,0.000,ALERT,212.61,301.17,60.028,1553237104,"201051344000890","174011545737251",0.00,3.30,0,299.37,303.58,0.0,0.0,0.000,1232280.5,1232280.5,20652,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237114,309278.00
03/22/2019 02:45,2,0.000,ALERT,213.06,302.98,60.017,1553237104,"201051344000988","174011545737251",0.00,3.30,0,298.17,304.78,0.0,0.0,0.000,956413.7,956413.7,12873,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237115,309279.00
03/22/2019 02:45,2,0.000,ALERT,213.29,301.77,60.006,1553237104,"201051344000582","174011545737251",0.00,2.50,0,299.97,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20624,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237117,309280.00
03/22/2019 02:45,2,0.000,ALERT,213.29,303.58,60.033,1553237104,"201051344000868","174011545737251",0.00,3.30,0,300.87,305.98,0.0,0.0,0.000,1219508.6,1219508.6,44573,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237119,309281.00
03/22/2019 02:45,2,0.000,ALERT,213.96,303.58,60.022,1553237104,"201051344000576","174011545737251",0.00,3.30,0,300.57,305.38,0.0,0.0,0.000,1237732.6,1237732.6,16608,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237121,309282.00
03/22/2019 02:45,2,0.000,ALERT,213.29,302.68,60.022,1553237104,"201051344001158","174011545737251",0.00,2.50,0,299.97,304.78,0.0,0.0,0.000,1214869.7,1214869.7,12830,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237123,309283.00
03/22/2019 02:45,2,0.000,ALERT,212.83,300.27,60.028,1553237104,"201051344000917","174011545737251",0.00,3.70,0,297.87,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20498,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237125,309284.00
03/22/2019 02:45,2,0.000,ALERT,213.06,300.57,60.038,1553237104,"201051344000417","174011545737251",0.00,3.00,0,298.47,302.37,0.0,0.0,0.000,991483.9,991483.9,20721,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237126,309285.00
03/22/2019 02:45,2,0.000,ALERT,213.06,300.57,60.017,1553237104,"201051344000685","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20707,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237128,309286.00
03/22/2019 02:45,2,0.000,ALERT,212.83,299.97,60.028,1553237104,"201051344000651","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20688,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237130,309287.00
03/22/2019 02:45,2,0.000,ALERT,213.06,303.58,60.028,1553237104,"201051344000594","174011545737251",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,1240480.3,1240480.3,44522,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237132,309288.00
03/22/2019 02:45,2,0.000,ALERT,213.51,302.98,60.038,1553237104,"201051344000469","174011545737251",0.00,2.50,0,299.37,304.78,0.0,0.0,0.000,1219048.5,1219048.5,12814,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237134,309289.00
03/22/2019 02:45,2,0.000,ALERT,212.83,301.17,60.043,1553237104,"201051344000585","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20745,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237136,309290.00
03/22/2019 02:45,2,0.000,ALERT,213.74,302.68,60.033,1553237104,"201051344000853","174011545737251",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,1242370.7,1242370.7,12411,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237138,309291.00
03/22/2019 02:45,2,0.000,ALERT,213.06,301.17,60.028,1553237104,"201051344001145","174011545737251",0.00,3.00,0,299.37,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20661,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237139,309292.00
03/22/2019 02:45,2,0.000,ALERT,212.83,300.87,60.033,1553237104,"201051344000438","174011545737251",0.00,2.50,0,299.37,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20700,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237141,309293.00
03/22/2019 02:45,2,0.000,ALERT,212.38,300.57,60.017,1553237104,"201051344001135","174011545737251",0.00,3.00,0,299.37,302.98,0.0,0.0,0.000,1222213.8,1222213.8,20652,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237143,309294.00
03/22/2019 02:45,2,0.000,ALERT,213.29,302.98,60.038,1553237104,"201051344000983","174011545737251",0.00,3.30,0,300.57,305.68,0.0,0.0,0.000,1240590.3,1240590.3,12417,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237145,309295.00
03/22/2019 02:45,2,0.000,ALERT,212.83,300.57,60.028,1553237104,"201051344001203","174011545737251",0.00,3.00,0,298.77,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20703,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237147,309296.00
03/22/2019 02:45,2,0.000,ALERT,212.83,301.17,59.996,1553237104,"201051344001230","174011545737251",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,1226986.8,1226986.8,20514,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237148,309297.00
03/22/2019 02:45,2,0.000,ALERT,212.61,300.57,60.028,1553237104,"201051344000646","174011545737251",0.00,2.50,0,298.47,302.07,0.0,0.0,0.000,1220016.4,1220016.4,20672,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237150,309298.00
03/22/2019 02:45,2,0.000,ALERT,213.51,302.37,60.033,1553237104,"201051344000867","174011545737251",0.00,4.00,0,299.97,305.38,0.0,0.0,0.000,1218078.8,1218078.8,44594,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237152,309299.00
03/22/2019 02:45,2,0.000,ALERT,213.96,302.68,60.033,1553237104,"201051344000633","174011545737251",0.00,3.00,0,298.47,304.48,0.0,0.0,0.000,1216846.7,1216846.7,44646,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237154,309300.00
03/22/2019 02:45,2,0.000,ALERT,212.38,300.87,60.028,1553237104,"201051344000955","174011545737251",0.00,3.00,0,299.07,302.37,0.0,0.0,0.000,1239600.5,1239600.5,20693,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237156,309301.00
03/22/2019 02:45,2,0.000,ALERT,213.51,302.37,60.070,1553237104,"201051344000648","174011545737251",0.00,2.50,0,299.67,305.08,0.0,0.0,0.000,1230693.7,1230693.7,44151,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553237158,309302.00
03/22/2019 02:45,2,0.000,ALERT,213.74,302.98,60.075,1553237104,"201051344000645","174011545737251",0.00,3.70,0,300.27,305.08,0.0,0.0,0.000,1235332.5,1235332.5,44112,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237160,309303.00
03/22/2019 02:45,2,0.000,ALERT,213.29,303.28,60.059,1553237104,"201051344000569","174011545737251",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,1251312.6,1251312.6,12333,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553237161,309304.00
03/22/2019 02:45,2,0.000,ALERT,213.96,302.68,60.022,1553237104,"179051228000119","174011545737251",0.00,5.00,0,298.77,304.48,0.0,0.0,0.000,38830.1,38830.1,12410,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553237163,309305.00
03/22/2019 03:00,2,0.000,ALERT,213.29,303.88,60.028,1553238004,"201051344000579","174011545737251",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,1251105.6,1251105.6,12785,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238006,309306.00
03/22/2019 03:00,2,0.000,ALERT,212.38,299.97,60.022,1553238004,"201051344001025","174011545737251",0.00,2.00,0,298.47,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20705,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238007,309307.00
03/22/2019 03:00,2,0.000,ALERT,212.38,300.27,60.006,1553238004,"201051344001093","174011545737251",0.00,3.30,0,298.77,302.37,0.0,0.0,0.000,1217755.4,1217755.4,20726,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238009,309308.00
03/22/2019 03:00,2,0.000,ALERT,213.29,302.98,60.006,1553238004,"201051344000458","174011545737251",0.00,4.00,0,300.87,305.98,0.0,0.0,0.000,1234440.4,1234440.4,12525,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238011,309309.00
03/22/2019 03:00,2,0.000,ALERT,212.38,300.57,60.012,1553238004,"201051344000890","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1232280.5,1232280.5,20654,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238013,309310.00
03/22/2019 03:00,2,0.000,ALERT,213.06,302.68,60.006,1553238004,"201051344000988","174011545737251",0.00,3.30,0,298.47,304.78,0.0,0.0,0.000,956413.7,956413.7,12875,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238015,309311.00
03/22/2019 03:00,2,0.000,ALERT,213.06,301.17,60.017,1553238004,"201051344000582","174011545737251",0.00,2.00,0,299.67,303.28,0.0,0.0,0.000,1211712.4,1211712.4,20626,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238017,309312.00
03/22/2019 03:00,2,0.000,ALERT,213.29,303.28,60.017,1553238004,"201051344000868","174011545737251",0.00,3.00,0,301.47,305.98,0.0,0.0,0.000,1219508.6,1219508.6,44575,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238018,309313.00
03/22/2019 03:00,2,0.000,ALERT,213.74,302.98,60.049,1553238004,"201051344000576","174011545737251",0.00,2.50,0,301.17,305.38,0.0,0.0,0.000,1237732.6,1237732.6,16610,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238020,309314.00
03/22/2019 03:00,2,0.000,ALERT,213.51,302.98,60.059,1553238004,"201051344001158","174011545737251",0.00,2.00,0,300.57,304.78,0.0,0.0,0.000,1214869.7,1214869.7,12832,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238022,309315.00
03/22/2019 03:00,2,0.000,ALERT,212.61,299.97,60.017,1553238004,"201051344000917","174011545737251",0.00,3.70,0,297.87,301.77,0.0,0.0,0.000,1229686.1,1229686.1,20500,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238024,309316.00
03/22/2019 03:00,2,0.000,ALERT,212.61,299.67,59.975,1553238004,"201051344000417","174011545737251",0.00,2.50,0,298.17,301.77,0.0,0.0,0.000,991483.9,991483.9,20723,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238026,309317.00
03/22/2019 03:00,2,0.000,ALERT,212.83,300.27,60.017,1553238004,"201051344000685","174011545737251",0.00,3.00,0,298.77,302.37,0.0,0.0,0.000,1234211.3,1234211.3,20709,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238028,309318.00
03/22/2019 03:00,2,0.000,ALERT,212.61,299.97,60.006,1553238004,"201051344000651","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20690,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238030,309319.00
03/22/2019 03:00,2,0.000,ALERT,213.06,303.58,59.990,1553238004,"201051344000594","174011545737251",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,1240480.3,1240480.3,44524,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238031,309320.00
03/22/2019 03:00,2,0.000,ALERT,213.29,302.98,60.012,1553238004,"201051344000469","174011545737251",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,1219048.5,1219048.5,12816,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238033,309321.00
03/22/2019 03:00,2,0.000,ALERT,212.61,300.27,60.043,1553238004,"201051344000585","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20747,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238035,309322.00
03/22/2019 03:00,2,0.000,ALERT,213.96,302.68,60.043,1553238004,"201051344000853","174011545737251",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,1242370.7,1242370.7,12413,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238037,309323.00
03/22/2019 03:00,2,0.000,ALERT,212.83,300.87,59.990,1553238004,"201051344001145","174011545737251",0.00,2.50,0,299.37,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20663,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238039,309324.00
03/22/2019 03:00,2,0.000,ALERT,212.61,300.57,60.012,1553238004,"201051344000438","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20702,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238040,309325.00
03/22/2019 03:00,2,0.000,ALERT,212.38,300.57,60.012,1553238004,"201051344001135","174011545737251",0.00,2.50,0,298.77,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20654,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238042,309326.00
03/22/2019 03:00,2,0.000,ALERT,213.29,302.98,60.049,1553238004,"201051344000983","174011545737251",0.00,3.30,0,301.17,305.68,0.0,0.0,0.000,1240590.3,1240590.3,12419,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238044,309327.00
03/22/2019 03:00,2,0.000,ALERT,212.61,299.97,60.012,1553238004,"201051344001203","174011545737251",0.00,2.50,0,298.77,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20705,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238046,309328.00
03/22/2019 03:00,2,0.000,ALERT,212.61,300.87,60.006,1553238004,"201051344001230","174011545737251",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,1226986.8,1226986.8,20516,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238048,309329.00
03/22/2019 03:00,2,0.000,ALERT,212.16,300.57,60.006,1553238004,"201051344000646","174011545737251",0.00,2.50,0,298.47,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20674,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238050,309330.00
03/22/2019 03:00,2,0.000,ALERT,213.51,302.68,60.012,1553238004,"201051344000867","174011545737251",0.00,3.70,0,300.27,305.38,0.0,0.0,0.000,1218078.8,1218078.8,44596,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238051,309331.00
03/22/2019 03:00,2,0.000,ALERT,213.96,302.37,60.006,1553238004,"201051344000633","174011545737251",0.00,2.50,0,299.07,304.48,0.0,0.0,0.000,1216846.7,1216846.7,44648,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238053,309332.00
03/22/2019 03:00,2,0.000,ALERT,212.16,300.87,60.006,1553238004,"201051344000955","174011545737251",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,1239600.5,1239600.5,20695,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238055,309333.00
03/22/2019 03:00,2,0.000,ALERT,213.29,302.07,60.012,1553238004,"201051344000648","174011545737251",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,1230693.7,1230693.7,44153,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238057,309334.00
03/22/2019 03:00,2,0.000,ALERT,213.74,302.68,60.012,1553238004,"201051344000645","174011545737251",0.00,3.30,0,300.87,305.08,0.0,0.0,0.000,1235332.5,1235332.5,44114,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238059,309335.00
03/22/2019 03:00,2,0.000,ALERT,213.29,303.58,60.001,1553238004,"201051344000569","174011545737251",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,1251312.6,1251312.6,12335,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238061,309336.00
03/22/2019 03:00,2,0.000,ALERT,213.51,302.37,59.990,1553238004,"179051228000119","174011545737251",0.00,4.50,0,299.37,304.78,0.0,0.0,0.000,38830.1,38830.1,12412,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553238063,309337.00
03/22/2019 03:15,2,0.000,ALERT,213.74,303.88,60.001,1553238904,"201051344000579","174011545737251",0.00,3.00,0,301.77,305.98,0.0,0.0,0.000,1251105.6,1251105.6,12787,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238906,309338.00
03/22/2019 03:15,2,0.000,ALERT,212.83,300.27,60.001,1553238904,"201051344001025","174011545737251",0.00,1.50,0,297.87,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20707,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238908,309339.00
03/22/2019 03:15,2,0.000,ALERT,213.06,300.87,59.996,1553238904,"201051344001093","174011545737251",0.00,3.30,0,298.47,302.68,0.0,0.0,0.000,1217755.4,1217755.4,20728,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238910,309340.00
03/22/2019 03:15,2,0.000,ALERT,213.51,303.28,60.001,1553238904,"201051344000458","174011545737251",0.00,3.70,0,301.17,305.98,0.0,0.0,0.000,1234440.4,1234440.4,12527,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238911,309341.00
03/22/2019 03:15,2,0.000,ALERT,212.83,301.17,60.001,1553238904,"201051344000890","174011545737251",0.00,3.00,0,298.77,303.58,0.0,0.0,0.000,1232280.5,1232280.5,20656,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238913,309342.00
03/22/2019 03:15,2,0.000,ALERT,213.29,302.98,60.028,1553238904,"201051344000988","174011545737251",0.00,3.00,0,298.17,304.78,0.0,0.0,0.000,956413.7,956413.7,12877,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238915,309343.00
03/22/2019 03:15,2,0.000,ALERT,213.51,301.77,60.012,1553238904,"201051344000582","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20628,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238917,309344.00
03/22/2019 03:15,2,0.000,ALERT,213.29,303.58,59.996,1553238904,"201051344000868","174011545737251",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,1219508.6,1219508.6,44577,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238919,309345.00
03/22/2019 03:15,2,0.000,ALERT,213.96,303.88,59.980,1553238904,"201051344000576","174011545737251",0.00,2.50,0,300.87,305.38,0.0,0.0,0.000,1237732.6,1237732.6,16612,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238921,309346.00
03/22/2019 03:15,2,0.000,ALERT,213.51,302.98,60.006,1553238904,"201051344001158","174011545737251",0.00,2.00,0,300.27,304.78,0.0,0.0,0.000,1214869.7,1214869.7,12834,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238922,309347.00
03/22/2019 03:15,2,0.000,ALERT,213.06,300.27,59.990,1553238904,"201051344000917","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20502,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238924,309348.00
03/22/2019 03:15,2,0.000,ALERT,213.29,300.57,60.001,1553238904,"201051344000417","174011545737251",0.00,2.50,0,298.17,302.07,0.0,0.0,0.000,991483.9,991483.9,20725,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238926,309349.00
03/22/2019 03:15,2,0.000,ALERT,213.29,300.87,60.001,1553238904,"201051344000685","174011545737251",0.00,2.50,0,298.17,302.37,0.0,0.0,0.000,1234211.3,1234211.3,20711,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238928,309350.00
03/22/2019 03:15,2,0.000,ALERT,213.06,299.97,60.028,1553238904,"201051344000651","174011545737251",0.00,1.50,0,297.87,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20692,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238930,309351.00
03/22/2019 03:15,2,0.000,ALERT,213.29,303.58,60.038,1553238904,"201051344000594","174011545737251",0.00,2.50,0,300.57,305.08,0.0,0.0,0.000,1240480.3,1240480.3,44526,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238931,309352.00
03/22/2019 03:15,2,0.000,ALERT,213.74,303.28,60.006,1553238904,"201051344000469","174011545737251",0.00,2.00,0,299.97,304.78,0.0,0.0,0.000,1219048.5,1219048.5,12818,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238933,309353.00
03/22/2019 03:15,2,0.000,ALERT,213.06,300.87,59.975,1553238904,"201051344000585","174011545737251",0.00,3.00,0,297.57,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20749,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238935,309354.00
03/22/2019 03:15,2,0.000,ALERT,213.96,302.68,60.006,1553238904,"201051344000853","174011545737251",0.00,2.50,0,300.87,305.08,0.0,0.0,0.000,1242370.7,1242370.7,12415,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238937,309355.00
03/22/2019 03:15,2,0.000,ALERT,213.29,301.17,60.001,1553238904,"201051344001145","174011545737251",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,1242522.9,1242522.9,20665,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238939,309356.00
