ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 03:15,2,0.000,ALERT,213.29,301.17,59.990,1553238904,"201051344000438","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20704,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238941,309357.00
03/22/2019 03:15,2,0.000,ALERT,212.83,300.87,59.953,1553238904,"201051344001135","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20656,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238943,309358.00
03/22/2019 03:15,2,0.000,ALERT,213.51,303.28,60.001,1553238904,"201051344000983","174011545737251",0.00,3.00,0,301.17,305.38,0.0,0.0,0.000,1240590.3,1240590.3,12421,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238944,309359.00
03/22/2019 03:15,2,0.000,ALERT,213.06,300.57,60.001,1553238904,"201051344001203","174011545737251",0.00,2.00,0,298.47,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20707,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238946,309360.00
03/22/2019 03:15,2,0.000,ALERT,213.06,301.17,60.001,1553238904,"201051344001230","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1226986.8,1226986.8,20518,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238948,309361.00
03/22/2019 03:15,2,0.000,ALERT,212.83,300.87,60.022,1553238904,"201051344000646","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20676,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553238950,309362.00
03/22/2019 03:15,2,0.000,ALERT,213.96,302.98,60.006,1553238904,"201051344000867","174011545737251",0.00,3.30,0,300.27,305.38,0.0,0.0,0.000,1218078.8,1218078.8,44598,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238952,309363.00
03/22/2019 03:15,2,0.000,ALERT,214.41,302.98,60.006,1553238904,"201051344000633","174011545737251",0.00,2.00,0,299.07,304.48,0.0,0.0,0.000,1216846.7,1216846.7,44650,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238953,309364.00
03/22/2019 03:15,2,0.000,ALERT,212.38,300.27,60.012,1553238904,"201051344000955","174011545737251",0.00,2.50,0,298.77,302.37,0.0,0.0,0.000,1239600.5,1239600.5,20697,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238955,309365.00
03/22/2019 03:15,2,0.000,ALERT,213.29,302.07,59.990,1553238904,"201051344000648","174011545737251",0.00,2.00,0,300.27,305.08,0.0,0.0,0.000,1230693.7,1230693.7,44155,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238957,309366.00
03/22/2019 03:15,2,0.000,ALERT,213.96,302.98,60.001,1553238904,"201051344000645","174011545737251",0.00,3.30,0,300.87,304.78,0.0,0.0,0.000,1235332.5,1235332.5,44116,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238959,309367.00
03/22/2019 03:15,2,0.000,ALERT,213.29,303.58,60.001,1553238904,"201051344000569","174011545737251",0.00,2.50,0,301.47,305.98,0.0,0.0,0.000,1251312.6,1251312.6,12337,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553238961,309368.00
03/22/2019 03:15,2,0.000,ALERT,213.74,302.37,60.006,1553238904,"179051228000119","174011545737251",0.00,4.00,0,299.07,304.48,0.0,0.0,0.000,38830.1,38830.1,12414,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553238963,309369.00
03/22/2019 03:30,2,0.000,ALERT,213.74,304.18,60.022,1553239804,"201051344000579","174011545737251",0.00,2.50,0,301.77,305.68,0.0,0.0,0.000,1251105.6,1251105.6,12789,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239806,309370.00
03/22/2019 03:30,2,0.000,ALERT,213.06,300.57,60.028,1553239804,"201051344001025","174011545737251",0.00,1.50,0,298.47,303.58,0.0,0.0,0.000,1233594.9,1233594.9,20709,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239808,309371.00
03/22/2019 03:30,2,0.000,ALERT,213.06,301.17,60.049,1553239804,"201051344001093","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1217755.4,1217755.4,20730,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239810,309372.00
03/22/2019 03:30,2,0.000,ALERT,213.51,303.58,60.054,1553239804,"201051344000458","174011545737251",0.00,3.70,0,301.47,305.68,0.0,0.0,0.000,1234440.4,1234440.4,12529,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239812,309373.00
03/22/2019 03:30,2,0.000,ALERT,213.06,301.47,59.990,1553239804,"201051344000890","174011545737251",0.00,2.50,0,299.37,303.88,0.0,0.0,0.000,1232280.5,1232280.5,20658,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239814,309374.00
03/22/2019 03:30,2,0.000,ALERT,213.51,303.58,60.017,1553239804,"201051344000988","174011545737251",0.00,2.50,0,298.47,304.48,0.0,0.0,0.000,956413.7,956413.7,12879,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239816,309375.00
03/22/2019 03:30,2,0.000,ALERT,213.51,302.37,60.017,1553239804,"201051344000582","174011545737251",0.00,1.50,0,299.97,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20630,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239817,309376.00
03/22/2019 03:30,2,0.000,ALERT,213.51,304.18,60.022,1553239804,"201051344000868","174011545737251",0.00,2.00,0,301.77,305.68,0.0,0.0,0.000,1219508.6,1219508.6,44579,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239819,309377.00
03/22/2019 03:30,2,0.000,ALERT,214.19,303.88,60.022,1553239804,"201051344000576","174011545737251",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,1237732.6,1237732.6,16614,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239821,309378.00
03/22/2019 03:30,2,0.000,ALERT,213.74,303.28,59.990,1553239804,"201051344001158","174011545737251",0.00,1.50,0,300.57,304.48,0.0,0.0,0.000,1214869.7,1214869.7,12836,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239823,309379.00
03/22/2019 03:30,2,0.000,ALERT,213.29,300.87,60.001,1553239804,"201051344000917","174011545737251",0.00,3.30,0,297.57,302.37,0.0,0.0,0.000,1229686.1,1229686.1,20504,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239825,309380.00
03/22/2019 03:30,2,0.000,ALERT,213.29,300.57,60.012,1553239804,"201051344000417","174011545737251",0.00,2.00,0,298.47,302.07,0.0,0.0,0.000,991483.9,991483.9,20727,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239827,309381.00
03/22/2019 03:30,2,0.000,ALERT,213.51,301.17,60.022,1553239804,"201051344000685","174011545737251",0.00,2.50,0,298.77,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20713,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239829,309382.00
03/22/2019 03:30,2,0.000,ALERT,213.06,300.27,60.017,1553239804,"201051344000651","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1226815.5,1226815.5,20694,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239830,309383.00
03/22/2019 03:30,2,0.000,ALERT,213.29,303.88,60.017,1553239804,"201051344000594","174011545737251",0.00,2.00,0,300.57,305.38,0.0,0.0,0.000,1240480.3,1240480.3,44528,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239832,309384.00
03/22/2019 03:30,2,0.000,ALERT,213.74,303.28,60.022,1553239804,"201051344000469","174011545737251",0.00,1.50,0,300.27,304.48,0.0,0.0,0.000,1219048.5,1219048.5,12820,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239834,309385.00
03/22/2019 03:30,2,0.000,ALERT,213.06,301.47,60.012,1553239804,"201051344000585","174011545737251",0.00,2.50,0,298.47,302.98,0.0,0.0,0.000,1239664.6,1239664.6,20751,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239836,309386.00
03/22/2019 03:30,2,0.000,ALERT,214.19,303.28,60.006,1553239804,"201051344000853","174011545737251",0.00,2.00,0,300.87,305.08,0.0,0.0,0.000,1242370.7,1242370.7,12417,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239838,309387.00
03/22/2019 03:30,2,0.000,ALERT,213.51,301.47,60.022,1553239804,"201051344001145","174011545737251",0.00,2.00,0,299.37,303.58,0.0,0.0,0.000,1242522.9,1242522.9,20667,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239840,309388.00
03/22/2019 03:30,2,0.000,ALERT,213.29,301.17,60.022,1553239804,"201051344000438","174011545737251",0.00,1.50,0,299.07,303.28,0.0,0.0,0.000,1235171.4,1235171.4,20706,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239841,309389.00
03/22/2019 03:30,2,0.000,ALERT,212.83,301.17,60.017,1553239804,"201051344001135","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20658,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239843,309390.00
03/22/2019 03:30,2,0.000,ALERT,213.74,303.58,60.022,1553239804,"201051344000983","174011545737251",0.00,2.50,0,301.47,305.08,0.0,0.0,0.000,1240590.3,1240590.3,12423,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239845,309391.00
03/22/2019 03:30,2,0.000,ALERT,213.06,300.87,60.022,1553239804,"201051344001203","174011545737251",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,1229841.6,1229841.6,20709,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239847,309392.00
03/22/2019 03:30,2,0.000,ALERT,213.29,301.77,60.022,1553239804,"201051344001230","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1226986.8,1226986.8,20520,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239849,309393.00
03/22/2019 03:30,2,0.000,ALERT,212.83,300.87,60.017,1553239804,"201051344000646","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1220016.4,1220016.4,20678,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239851,309394.00
03/22/2019 03:30,2,0.000,ALERT,213.96,302.98,60.017,1553239804,"201051344000867","174011545737251",0.00,3.00,0,300.57,305.08,0.0,0.0,0.000,1218078.8,1218078.8,44600,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239853,309395.00
03/22/2019 03:30,2,0.000,ALERT,214.19,303.28,60.022,1553239804,"201051344000633","174011545737251",0.00,2.00,0,298.77,304.48,0.0,0.0,0.000,1216846.7,1216846.7,44652,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239855,309396.00
03/22/2019 03:30,2,0.000,ALERT,212.83,301.47,60.033,1553239804,"201051344000955","174011545737251",0.00,2.00,0,298.47,302.68,0.0,0.0,0.000,1239600.5,1239600.5,20699,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553239857,309397.00
03/22/2019 03:30,2,0.000,ALERT,213.51,302.37,60.017,1553239804,"201051344000648","174011545737251",0.00,1.50,0,299.97,304.78,0.0,0.0,0.000,1230693.7,1230693.7,44157,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239859,309398.00
03/22/2019 03:30,2,0.000,ALERT,213.96,303.28,59.980,1553239804,"201051344000645","174011545737251",0.00,3.00,0,300.57,304.78,0.0,0.0,0.000,1235332.5,1235332.5,44118,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239861,309399.00
03/22/2019 03:30,2,0.000,ALERT,213.51,303.88,60.017,1553239804,"201051344000569","174011545737251",0.00,2.50,0,301.47,305.68,0.0,0.0,0.000,1251312.6,1251312.6,12339,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553239862,309400.00
03/22/2019 03:30,2,0.000,ALERT,213.74,302.68,60.017,1553239804,"179051228000119","174011545737251",0.00,4.00,0,299.37,304.48,0.0,0.0,0.000,38830.1,38830.1,12416,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553239864,309401.00
03/22/2019 03:45,2,0.000,ALERT,213.51,303.88,60.022,1553240704,"201051344000579","174011545737251",0.00,2.00,0,302.07,305.98,0.0,0.0,0.000,1251105.6,1251105.6,12791,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240706,309402.00
03/22/2019 03:45,2,0.000,ALERT,212.83,300.27,60.022,1553240704,"201051344001025","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1233594.9,1233594.9,20711,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240708,309403.00
03/22/2019 03:45,2,0.000,ALERT,213.06,300.87,60.059,1553240704,"201051344001093","174011545737251",0.00,3.00,0,299.37,302.68,0.0,0.0,0.000,1217755.4,1217755.4,20732,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240710,309404.00
03/22/2019 03:45,2,0.000,ALERT,213.29,302.98,60.049,1553240704,"201051344000458","174011545737251",0.00,3.30,0,301.17,305.98,0.0,0.0,0.000,1234440.4,1234440.4,12531,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553240712,309405.00
03/22/2019 03:45,2,0.000,ALERT,213.06,301.47,60.043,1553240704,"201051344000890","174011545737251",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,1232280.5,1232280.5,20660,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240714,309406.00
03/22/2019 03:45,2,0.000,ALERT,213.29,302.68,60.049,1553240704,"201051344000988","174011545737251",0.00,2.50,0,299.07,304.78,0.0,0.0,0.000,956413.7,956413.7,12881,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240716,309407.00
03/22/2019 03:45,2,0.000,ALERT,213.51,302.07,60.043,1553240704,"201051344000582","174011545737251",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20632,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553240717,309408.00
03/22/2019 03:45,2,0.000,ALERT,213.51,303.88,60.049,1553240704,"201051344000868","174011545737251",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,1219508.6,1219508.6,44581,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240719,309409.00
03/22/2019 03:45,2,0.000,ALERT,213.96,303.58,60.043,1553240704,"201051344000576","174011545737251",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,1237732.6,1237732.6,16616,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553240721,309410.00
03/22/2019 03:45,2,0.000,ALERT,213.51,302.98,60.043,1553240704,"201051344001158","174011545737251",0.00,1.00,0,300.87,304.78,0.0,0.0,0.000,1214869.7,1214869.7,12838,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240723,309411.00
03/22/2019 03:45,2,0.000,ALERT,213.29,300.87,60.033,1553240704,"201051344000917","174011545737251",0.00,3.00,0,298.17,302.37,0.0,0.0,0.000,1229686.1,1229686.1,20506,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240725,309412.00
03/22/2019 03:45,2,0.000,ALERT,213.29,300.57,60.033,1553240704,"201051344000417","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,991483.9,991483.9,20729,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240727,309413.00
03/22/2019 03:45,2,0.000,ALERT,213.29,301.17,60.033,1553240704,"201051344000685","174011545737251",0.00,2.00,0,299.07,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20715,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553240728,309414.00
03/22/2019 03:45,2,0.000,ALERT,213.29,300.27,60.028,1553240704,"201051344000651","174011545737251",0.00,0.50,0,298.47,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20696,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240730,309415.00
03/22/2019 03:45,2,0.000,ALERT,213.06,303.28,60.033,1553240704,"201051344000594","174011545737251",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,1240480.3,1240480.3,44530,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240732,309416.00
03/22/2019 03:45,2,0.000,ALERT,213.51,302.98,60.033,1553240704,"201051344000469","174011545737251",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,1219048.5,1219048.5,12822,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240734,309417.00
03/22/2019 03:45,2,0.000,ALERT,213.29,301.47,60.028,1553240704,"201051344000585","174011545737251",0.00,2.50,0,299.07,302.98,0.0,0.0,0.000,1239664.6,1239664.6,20753,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240736,309418.00
03/22/2019 03:45,2,0.000,ALERT,213.96,302.98,60.049,1553240704,"201051344000853","174011545737251",0.00,2.00,0,301.17,305.38,0.0,0.0,0.000,1242370.7,1242370.7,12419,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240738,309419.00
03/22/2019 03:45,2,0.000,ALERT,213.29,301.47,60.001,1553240704,"201051344001145","174011545737251",0.00,1.50,0,299.67,303.58,0.0,0.0,0.000,1242522.9,1242522.9,20669,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240739,309420.00
03/22/2019 03:45,2,0.000,ALERT,213.06,300.87,60.028,1553240704,"201051344000438","174011545737251",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,1235171.4,1235171.4,20708,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240741,309421.00
03/22/2019 03:45,2,0.000,ALERT,212.61,300.87,60.006,1553240704,"201051344001135","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1222213.8,1222213.8,20660,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240743,309422.00
03/22/2019 03:45,2,0.000,ALERT,213.29,302.98,60.033,1553240704,"201051344000983","174011545737251",0.00,2.00,0,301.47,305.38,0.0,0.0,0.000,1240590.3,1240590.3,12425,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240745,309423.00
03/22/2019 03:45,2,0.000,ALERT,213.06,300.57,60.028,1553240704,"201051344001203","174011545737251",0.00,1.50,0,299.37,304.48,0.0,0.0,0.000,1229841.6,1229841.6,20711,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240747,309424.00
03/22/2019 03:45,2,0.000,ALERT,213.06,301.17,60.043,1553240704,"201051344001230","174011545737251",0.00,2.00,0,299.67,302.98,0.0,0.0,0.000,1226986.8,1226986.8,20522,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553240748,309425.00
03/22/2019 03:45,2,0.000,ALERT,212.61,300.87,60.033,1553240704,"201051344000646","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1220016.4,1220016.4,20680,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240750,309426.00
03/22/2019 03:45,2,0.000,ALERT,213.51,302.37,60.022,1553240704,"201051344000867","174011545737251",0.00,3.00,0,300.27,305.38,0.0,0.0,0.000,1218078.8,1218078.8,44602,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240752,309427.00
03/22/2019 03:45,2,0.000,ALERT,213.96,302.68,60.033,1553240704,"201051344000633","174011545737251",0.00,1.50,0,299.67,304.78,0.0,0.0,0.000,1216846.7,1216846.7,44654,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240754,309428.00
03/22/2019 03:45,2,0.000,ALERT,212.61,300.87,60.033,1553240704,"201051344000955","174011545737251",0.00,2.00,0,299.37,302.68,0.0,0.0,0.000,1239600.5,1239600.5,20701,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553240756,309429.00
03/22/2019 03:45,2,0.000,ALERT,213.29,302.07,60.022,1553240704,"201051344000648","174011545737251",0.00,1.50,0,300.27,305.08,0.0,0.0,0.000,1230693.7,1230693.7,44159,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553240758,309430.00
03/22/2019 03:45,2,0.000,ALERT,213.74,302.37,60.022,1553240704,"201051344000645","174011545737251",0.00,2.50,0,301.17,305.08,0.0,0.0,0.000,1235332.5,1235332.5,44120,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240760,309431.00
03/22/2019 03:45,2,0.000,ALERT,213.29,303.28,60.033,1553240704,"201051344000569","174011545737251",0.00,2.00,0,301.77,305.98,0.0,0.0,0.000,1251312.6,1251312.6,12341,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553240762,309432.00
03/22/2019 03:45,2,0.000,ALERT,213.74,302.37,60.038,1553240704,"179051228000119","174011545737251",0.00,3.70,0,299.67,304.48,0.0,0.0,0.000,38830.1,38830.1,12418,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553240763,309433.00
03/22/2019 04:00,2,0.000,ALERT,213.29,303.58,60.038,1553241604,"201051344000579","174011545737251",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,1251105.6,1251105.6,12793,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241606,309434.00
03/22/2019 04:00,2,0.000,ALERT,212.83,300.57,60.017,1553241604,"201051344001025","174011545737251",0.00,1.00,0,298.77,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20713,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553241608,309435.00
03/22/2019 04:00,2,0.000,ALERT,213.29,301.17,60.038,1553241604,"201051344001093","174011545737251",0.00,2.50,0,299.07,302.68,0.0,0.0,0.000,1217755.4,1217755.4,20734,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241610,309436.00
03/22/2019 04:00,2,0.000,ALERT,213.29,302.98,60.033,1553241604,"201051344000458","174011545737251",0.00,3.30,0,301.17,306.28,0.0,0.0,0.000,1234440.4,1234440.4,12533,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241612,309437.00
03/22/2019 04:00,2,0.000,ALERT,213.06,301.77,60.028,1553241604,"201051344000890","174011545737251",0.00,2.00,0,299.37,303.88,0.0,0.0,0.000,1232280.5,1232280.5,20662,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241613,309438.00
03/22/2019 04:00,2,0.000,ALERT,213.29,302.98,60.028,1553241604,"201051344000988","174011545737251",0.00,2.00,0,298.47,305.08,0.0,0.0,0.000,956413.7,956413.7,12883,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241615,309439.00
03/22/2019 04:00,2,0.000,ALERT,213.51,302.07,60.022,1553241604,"201051344000582","174011545737251",0.00,1.00,0,300.27,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20634,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241617,309440.00
03/22/2019 04:00,2,0.000,ALERT,213.06,303.58,60.022,1553241604,"201051344000868","174011545737251",0.00,2.00,0,301.77,306.28,0.0,0.0,0.000,1219508.6,1219508.6,44583,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241619,309441.00
03/22/2019 04:00,2,0.000,ALERT,213.74,303.28,60.017,1553241604,"201051344000576","174011545737251",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,1237732.6,1237732.6,16618,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241621,309442.00
03/22/2019 04:00,2,0.000,ALERT,213.29,302.37,60.022,1553241604,"201051344001158","174011545737251",0.00,1.00,0,300.57,305.08,0.0,0.0,0.000,1214869.7,1214869.7,12840,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553241623,309443.00
03/22/2019 04:00,2,0.000,ALERT,213.29,300.57,60.017,1553241604,"201051344000917","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20508,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241624,309444.00
03/22/2019 04:00,2,0.000,ALERT,213.29,300.57,60.022,1553241604,"201051344000417","174011545737251",0.00,1.50,0,298.77,302.07,0.0,0.0,0.000,991483.9,991483.9,20731,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241626,309445.00
03/22/2019 04:00,2,0.000,ALERT,213.29,300.87,60.033,1553241604,"201051344000685","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20717,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241628,309446.00
03/22/2019 04:00,2,0.000,ALERT,213.29,300.27,60.012,1553241604,"201051344000651","174011545737251",0.00,0.50,0,298.77,302.37,0.0,0.0,0.000,1226815.5,1226815.5,20698,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241630,309447.00
03/22/2019 04:00,2,0.000,ALERT,213.06,303.28,60.006,1553241604,"201051344000594","174011545737251",0.00,1.50,0,300.57,305.68,0.0,0.0,0.000,1240480.3,1240480.3,44532,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241632,309448.00
03/22/2019 04:00,2,0.000,ALERT,213.29,302.68,60.006,1553241604,"201051344000469","174011545737251",0.00,1.00,0,300.27,305.08,0.0,0.0,0.000,1219048.5,1219048.5,12824,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553241633,309449.00
03/22/2019 04:00,2,0.000,ALERT,213.29,301.17,60.049,1553241604,"201051344000585","174011545737251",0.00,2.00,0,299.07,302.98,0.0,0.0,0.000,1239664.6,1239664.6,20755,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241635,309450.00
03/22/2019 04:00,2,0.000,ALERT,213.74,302.68,60.043,1553241604,"201051344000853","174011545737251",0.00,1.50,0,301.17,305.68,0.0,0.0,0.000,1242370.7,1242370.7,12421,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241637,309451.00
03/22/2019 04:00,2,0.000,ALERT,213.51,301.47,60.012,1553241604,"201051344001145","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1242522.9,1242522.9,20671,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241639,309452.00
03/22/2019 04:00,2,0.000,ALERT,213.29,301.17,59.975,1553241604,"201051344000438","174011545737251",0.00,1.00,0,299.37,303.28,0.0,0.0,0.000,1235171.4,1235171.4,20710,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241641,309453.00
03/22/2019 04:00,2,0.000,ALERT,212.61,300.87,60.012,1553241604,"201051344001135","174011545737251",0.00,1.50,0,299.37,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20662,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241643,309454.00
03/22/2019 04:00,2,0.000,ALERT,213.29,303.28,60.017,1553241604,"201051344000983","174011545737251",0.00,2.00,0,301.17,305.68,0.0,0.0,0.000,1240590.3,1240590.3,12427,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241644,309455.00
03/22/2019 04:00,2,0.000,ALERT,213.29,300.87,60.017,1553241604,"201051344001203","174011545737251",0.00,1.00,0,298.47,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20713,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241646,309456.00
03/22/2019 04:00,2,0.000,ALERT,213.06,301.17,60.012,1553241604,"201051344001230","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1226986.8,1226986.8,20524,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241648,309457.00
03/22/2019 04:00,2,0.000,ALERT,212.83,300.87,59.996,1553241604,"201051344000646","174011545737251",0.00,1.50,0,298.47,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20682,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241650,309458.00
03/22/2019 04:00,2,0.000,ALERT,213.51,302.07,60.022,1553241604,"201051344000867","174011545737251",0.00,2.50,0,299.97,305.68,0.0,0.0,0.000,1218078.8,1218078.8,44604,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241652,309459.00
03/22/2019 04:00,2,0.000,ALERT,213.96,302.68,60.022,1553241604,"201051344000633","174011545737251",0.00,1.50,0,299.07,304.78,0.0,0.0,0.000,1216846.7,1216846.7,44656,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553241654,309460.00
03/22/2019 04:00,2,0.000,ALERT,212.83,301.17,60.038,1553241604,"201051344000955","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1239600.5,1239600.5,20703,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241655,309461.00
03/22/2019 04:00,2,0.000,ALERT,213.51,302.07,59.975,1553241604,"201051344000648","174011545737251",0.00,1.00,0,299.97,305.38,0.0,0.0,0.000,1230693.7,1230693.7,44161,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241657,309462.00
03/22/2019 04:00,2,0.000,ALERT,213.74,302.68,60.054,1553241604,"201051344000645","174011545737251",0.00,2.50,0,300.57,305.38,0.0,0.0,0.000,1235332.5,1235332.5,44122,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241659,309463.00
03/22/2019 04:00,2,0.000,ALERT,213.51,303.58,60.006,1553241604,"201051344000569","174011545737251",0.00,2.00,0,301.47,306.28,0.0,0.0,0.000,1251312.6,1251312.6,12343,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553241661,309464.00
03/22/2019 04:00,2,0.000,ALERT,213.96,302.68,60.006,1553241604,"179051228000119","174011545737251",0.00,3.70,0,299.37,304.78,0.0,0.0,0.000,38830.1,38830.1,12420,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553241663,309465.00
03/22/2019 04:15,2,0.000,ALERT,213.29,303.58,60.017,1553242504,"201051344000579","174011545737251",0.00,1.50,0,301.47,305.38,0.0,0.0,0.000,1251105.6,1251105.6,12795,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242506,309466.00
03/22/2019 04:15,2,0.000,ALERT,212.83,299.97,60.017,1553242504,"201051344001025","174011545737251",0.00,0.50,0,299.07,303.58,0.0,0.0,0.000,1233594.9,1233594.9,20715,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242508,309467.00
03/22/2019 04:15,2,0.000,ALERT,213.06,300.87,60.017,1553242504,"201051344001093","174011545737251",0.00,2.50,0,299.07,302.37,0.0,0.0,0.000,1217755.4,1217755.4,20736,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242510,309468.00
03/22/2019 04:15,2,0.000,ALERT,213.29,302.98,60.022,1553242504,"201051344000458","174011545737251",0.00,3.00,0,300.87,305.38,0.0,0.0,0.000,1234440.4,1234440.4,12535,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242512,309469.00
03/22/2019 04:15,2,0.000,ALERT,212.83,301.17,60.017,1553242504,"201051344000890","174011545737251",0.00,2.00,0,299.97,303.88,0.0,0.0,0.000,1232280.5,1232280.5,20664,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242514,309470.00
03/22/2019 04:15,2,0.000,ALERT,213.29,302.98,60.022,1553242504,"201051344000988","174011545737251",0.00,1.50,0,298.17,304.18,0.0,0.0,0.000,956413.7,956413.7,12885,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242516,309471.00
03/22/2019 04:15,2,0.000,ALERT,213.51,301.77,60.028,1553242504,"201051344000582","174011545737251",0.00,0.50,0,300.27,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20636,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242517,309472.00
03/22/2019 04:15,2,0.000,ALERT,213.51,303.58,60.033,1553242504,"201051344000868","174011545737251",0.00,1.50,0,301.17,305.38,0.0,0.0,0.000,1219508.6,1219508.6,44585,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242519,309473.00
03/22/2019 04:15,2,0.000,ALERT,213.96,303.58,60.054,1553242504,"201051344000576","174011545737251",0.00,1.00,0,300.87,305.08,0.0,0.0,0.000,1237732.6,1237732.6,16620,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242521,309474.00
03/22/2019 04:15,2,0.000,ALERT,213.51,302.98,60.033,1553242504,"201051344001158","174011545737251",0.00,0.50,0,300.27,304.18,0.0,0.0,0.000,1214869.7,1214869.7,12842,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242523,309475.00
03/22/2019 04:15,2,0.000,ALERT,213.29,300.57,60.028,1553242504,"201051344000917","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20510,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242525,309476.00
03/22/2019 04:15,2,0.000,ALERT,213.29,300.57,60.028,1553242504,"201051344000417","174011545737251",0.00,1.50,0,298.77,302.37,0.0,0.0,0.000,991483.9,991483.9,20733,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242527,309477.00
03/22/2019 04:15,2,0.000,ALERT,213.51,300.87,60.022,1553242504,"201051344000685","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20719,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242528,309478.00
03/22/2019 04:15,2,0.000,ALERT,213.06,299.97,60.022,1553242504,"201051344000651","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20700,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242530,309479.00
03/22/2019 04:15,2,0.000,ALERT,213.06,303.58,60.059,1553242504,"201051344000594","174011545737251",0.00,1.00,0,300.57,304.78,0.0,0.0,0.000,1240480.3,1240480.3,44534,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242532,309480.00
03/22/2019 04:15,2,0.000,ALERT,213.74,303.28,60.033,1553242504,"201051344000469","174011545737251",0.00,0.50,0,299.67,304.48,0.0,0.0,0.000,1219048.5,1219048.5,12826,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553242534,309481.00
03/22/2019 04:15,2,0.000,ALERT,213.06,301.17,60.028,1553242504,"201051344000585","174011545737251",0.00,1.50,0,298.77,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20757,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242536,309482.00
03/22/2019 04:15,2,0.000,ALERT,213.96,302.98,60.022,1553242504,"201051344000853","174011545737251",0.00,1.50,0,300.57,304.78,0.0,0.0,0.000,1242370.7,1242370.7,12423,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242537,309483.00
03/22/2019 04:15,2,0.000,ALERT,213.29,301.17,60.033,1553242504,"201051344001145","174011545737251",0.00,1.00,0,299.67,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20673,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242540,309484.00
03/22/2019 04:15,2,0.000,ALERT,213.06,300.87,60.028,1553242504,"201051344000438","174011545737251",0.00,1.00,0,299.37,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20712,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553242541,309485.00
03/22/2019 04:15,2,0.000,ALERT,212.83,301.17,60.022,1553242504,"201051344001135","174011545737251",0.00,1.00,0,299.07,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20664,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553242543,309486.00
03/22/2019 04:15,2,0.000,ALERT,213.51,303.28,60.022,1553242504,"201051344000983","174011545737251",0.00,1.50,0,300.87,305.08,0.0,0.0,0.000,1240590.3,1240590.3,12429,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553242545,309487.00
03/22/2019 04:15,2,0.000,ALERT,212.83,300.27,60.028,1553242504,"201051344001203","174011545737251",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20715,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553242547,309488.00
03/22/2019 04:15,2,0.000,ALERT,213.06,301.47,60.033,1553242504,"201051344001230","174011545737251",0.00,1.50,0,299.07,302.98,0.0,0.0,0.000,1226986.8,1226986.8,20526,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242549,309489.00
03/22/2019 04:15,2,0.000,ALERT,212.61,300.57,59.996,1553242504,"201051344000646","174011545737251",0.00,1.00,0,298.47,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20684,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242550,309490.00
03/22/2019 04:15,2,0.000,ALERT,213.74,302.68,60.022,1553242504,"201051344000867","174011545737251",0.00,2.50,0,300.27,304.78,0.0,0.0,0.000,1218078.8,1218078.8,44606,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242552,309491.00
03/22/2019 04:15,2,0.000,ALERT,214.19,302.68,60.022,1553242504,"201051344000633","174011545737251",0.00,1.00,0,299.07,304.18,0.0,0.0,0.000,1216846.7,1216846.7,44658,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242554,309492.00
03/22/2019 04:15,2,0.000,ALERT,212.61,300.87,60.012,1553242504,"201051344000955","174011545737251",0.00,1.50,0,299.07,302.68,0.0,0.0,0.000,1239600.5,1239600.5,20705,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553242556,309493.00
03/22/2019 04:15,2,0.000,ALERT,213.51,302.37,60.012,1553242504,"201051344000648","174011545737251",0.00,0.50,0,300.27,304.48,0.0,0.0,0.000,1230693.7,1230693.7,44163,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242558,309494.00
03/22/2019 04:15,2,0.000,ALERT,213.96,302.98,60.017,1553242504,"201051344000645","174011545737251",0.00,2.00,0,300.87,304.48,0.0,0.0,0.000,1235332.5,1235332.5,44124,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242560,309495.00
03/22/2019 04:15,2,0.000,ALERT,213.51,303.58,60.012,1553242504,"201051344000569","174011545737251",0.00,1.50,0,301.47,305.68,0.0,0.0,0.000,1251312.6,1251312.6,12345,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553242562,309496.00
03/22/2019 04:15,2,0.000,ALERT,213.96,302.68,60.001,1553242504,"179051228000119","174011545737251",0.00,3.30,0,299.37,304.18,0.0,0.0,0.000,38830.1,38830.1,12422,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553242563,309497.00
03/22/2019 04:30,2,0.000,ALERT,213.29,303.28,60.033,1553243404,"201051344000579","174011545737251",0.00,1.00,0,301.47,305.98,0.0,0.0,0.000,1251105.6,1251105.6,12797,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243407,309498.00
03/22/2019 04:30,2,0.000,ALERT,212.61,300.57,60.028,1553243404,"201051344001025","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1233594.9,1233594.9,20717,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243408,309499.00
03/22/2019 04:30,2,0.000,ALERT,212.83,301.17,60.017,1553243404,"201051344001093","174011545737251",0.00,2.00,0,298.77,302.07,0.0,0.0,0.000,1217755.4,1217755.4,20738,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553243410,309500.00
03/22/2019 04:30,2,0.000,ALERT,213.29,302.98,60.028,1553243404,"201051344000458","174011545737251",0.00,2.50,0,300.57,305.98,0.0,0.0,0.000,1234440.4,1234440.4,12537,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243412,309501.00
