ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 04:30,2,0.000,ALERT,212.61,301.47,60.054,1553243404,"201051344000890","174011545737251",0.00,1.50,0,299.37,303.58,0.0,0.0,0.000,1232280.5,1232280.5,20666,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243414,309502.00
03/22/2019 04:30,2,0.000,ALERT,213.06,302.37,60.049,1553243404,"201051344000988","174011545737251",0.00,1.50,0,298.17,304.78,0.0,0.0,0.000,956413.7,956413.7,12887,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243416,309503.00
03/22/2019 04:30,2,0.000,ALERT,213.06,301.77,60.049,1553243404,"201051344000582","174011545737251",0.00,0.50,0,299.97,303.28,0.0,0.0,0.000,1211712.4,1211712.4,20638,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553243418,309504.00
03/22/2019 04:30,2,0.000,ALERT,213.29,303.28,60.022,1553243404,"201051344000868","174011545737251",0.00,1.00,0,301.17,305.98,0.0,0.0,0.000,1219508.6,1219508.6,44587,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553243419,309505.00
03/22/2019 04:30,2,0.000,ALERT,213.96,303.28,60.022,1553243404,"201051344000576","174011545737251",0.00,1.00,0,300.57,305.68,0.0,0.0,0.000,1237732.6,1237732.6,16622,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243421,309506.00
03/22/2019 04:30,2,0.000,ALERT,213.51,302.68,60.022,1553243404,"201051344001158","174011545737251",0.00,0.00,0,299.97,305.08,0.0,0.0,0.000,1214869.7,1214869.7,12844,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243423,309507.00
03/22/2019 04:30,2,0.000,ALERT,212.83,300.57,60.012,1553243404,"201051344000917","174011545737251",0.00,2.00,0,297.87,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20512,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243425,309508.00
03/22/2019 04:30,2,0.000,ALERT,213.06,300.57,59.980,1553243404,"201051344000417","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,991483.9,991483.9,20735,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243427,309509.00
03/22/2019 04:30,2,0.000,ALERT,213.06,301.17,60.022,1553243404,"201051344000685","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1234211.3,1234211.3,20721,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243429,309510.00
03/22/2019 04:30,2,0.000,ALERT,212.83,300.27,60.022,1553243404,"201051344000651","174011545737251",0.00,-0.50,0,298.17,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20702,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243430,309511.00
03/22/2019 04:30,2,0.000,ALERT,212.83,303.28,60.017,1553243404,"201051344000594","174011545737251",0.00,1.00,0,300.27,305.38,0.0,0.0,0.000,1240480.3,1240480.3,44536,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243432,309512.00
03/22/2019 04:30,2,0.000,ALERT,213.51,302.68,60.012,1553243404,"201051344000469","174011545737251",0.00,0.50,0,299.67,305.08,0.0,0.0,0.000,1219048.5,1219048.5,12828,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243434,309513.00
03/22/2019 04:30,2,0.000,ALERT,210.12,294.26,60.022,1553243404,"201051344000585","174011545737251",0.00,1.50,0,293.06,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20759,0,0,0,L,1122011218,1,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243436,309514.00
03/22/2019 04:30,2,0.000,ALERT,211.03,295.76,60.017,1553243404,"201051344000853","174011545737251",0.00,1.00,0,295.46,305.38,0.0,0.0,0.000,1242370.7,1242370.7,12425,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243438,309515.00
03/22/2019 04:30,2,0.000,ALERT,210.35,294.56,60.043,1553243404,"201051344001145","174011545737251",0.00,1.00,0,293.96,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20675,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243439,309516.00
03/22/2019 04:30,2,0.000,ALERT,210.12,294.26,60.017,1553243404,"201051344000438","174011545737251",0.00,0.50,0,293.36,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20714,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553243441,309517.00
03/22/2019 04:30,2,0.000,ALERT,209.67,294.26,60.017,1553243404,"201051344001135","174011545737251",0.00,1.00,0,293.66,302.98,0.0,0.0,0.000,1222213.8,1222213.8,20666,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243443,309518.00
03/22/2019 04:30,2,0.000,ALERT,210.57,296.06,60.043,1553243404,"201051344000983","174011545737251",0.00,1.00,0,295.46,305.68,0.0,0.0,0.000,1240590.3,1240590.3,12431,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243445,309519.00
03/22/2019 04:30,2,0.000,ALERT,209.90,293.96,60.006,1553243404,"201051344001203","174011545737251",0.00,0.50,0,293.06,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20717,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243447,309520.00
03/22/2019 04:30,2,0.000,ALERT,210.12,294.56,59.969,1553243404,"201051344001230","174011545737251",0.00,1.00,0,293.66,302.68,0.0,0.0,0.000,1226986.8,1226986.8,20528,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243449,309521.00
03/22/2019 04:30,2,0.000,ALERT,209.67,293.66,60.006,1553243404,"201051344000646","174011545737251",0.00,0.50,0,292.76,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20686,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243450,309522.00
03/22/2019 04:30,2,0.000,ALERT,211.03,295.46,60.001,1553243404,"201051344000867","174011545737251",0.00,2.00,0,294.56,305.68,0.0,0.0,0.000,1218078.8,1218078.8,44608,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243452,309523.00
03/22/2019 04:30,2,0.000,ALERT,211.48,296.06,60.001,1553243404,"201051344000633","174011545737251",0.00,1.00,0,293.36,304.78,0.0,0.0,0.000,1216846.7,1216846.7,44660,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553243454,309524.00
03/22/2019 04:30,2,0.000,ALERT,209.67,294.26,60.001,1553243404,"201051344000955","174011545737251",0.00,1.00,0,293.36,302.37,0.0,0.0,0.000,1239600.5,1239600.5,20707,0,0,0,L,1122011218,1,120.20,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243456,309525.00
03/22/2019 04:30,2,0.000,ALERT,210.80,295.46,59.990,1553243404,"201051344000648","174011545737251",0.00,0.00,0,294.56,305.08,0.0,0.0,0.000,1230693.7,1230693.7,44165,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553243458,309526.00
03/22/2019 04:30,2,0.000,ALERT,211.25,296.06,59.990,1553243404,"201051344000645","174011545737251",0.00,1.50,0,295.16,305.38,0.0,0.0,0.000,1235332.5,1235332.5,44126,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243460,309527.00
03/22/2019 04:30,2,0.000,ALERT,210.80,296.66,59.996,1553243404,"201051344000569","174011545737251",0.00,1.00,0,295.76,306.28,0.0,0.0,0.000,1251312.6,1251312.6,12347,0,0,0,L,1122011218,1,119.52,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553243462,309528.00
03/22/2019 04:30,2,0.000,ALERT,211.25,295.76,59.996,1553243404,"179051228000119","174011545737251",0.00,3.00,0,293.96,304.78,0.0,0.0,0.000,38830.1,38830.1,12424,0,0,0,L,46974696,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553243463,309529.00
03/22/2019 04:45,2,0.000,ALERT,210.80,296.36,60.017,1553244304,"201051344000579","174011545737251",0.00,1.00,0,295.16,305.08,0.0,0.0,0.000,1251105.6,1251105.6,12799,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244306,309530.00
03/22/2019 04:45,2,0.000,ALERT,210.57,294.56,59.996,1553244304,"201051344001025","174011545737251",0.00,0.00,0,292.46,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20719,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244308,309531.00
03/22/2019 04:45,2,0.000,ALERT,210.80,295.16,59.980,1553244304,"201051344001093","174011545737251",0.00,1.50,0,292.76,302.68,0.0,0.0,0.000,1217755.4,1217755.4,20740,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244310,309532.00
03/22/2019 04:45,2,0.000,ALERT,210.80,295.76,60.022,1553244304,"201051344000458","174011545737251",0.00,2.00,0,294.56,305.08,0.0,0.0,0.000,1234440.4,1234440.4,12539,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244312,309533.00
03/22/2019 04:45,2,0.000,ALERT,210.80,295.46,60.028,1553244304,"201051344000890","174011545737251",0.00,1.00,0,293.36,303.58,0.0,0.0,0.000,1232280.5,1232280.5,20668,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244314,309534.00
03/22/2019 04:45,2,0.000,ALERT,210.80,295.76,60.028,1553244304,"201051344000988","174011545737251",0.00,1.00,0,291.85,303.88,0.0,0.0,0.000,956413.7,956413.7,12889,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244316,309535.00
03/22/2019 04:45,2,0.000,ALERT,211.25,296.06,60.017,1553244304,"201051344000582","174011545737251",0.00,0.00,0,293.66,303.28,0.0,0.0,0.000,1211712.4,1211712.4,20640,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244318,309536.00
03/22/2019 04:45,2,0.000,ALERT,211.03,296.36,60.012,1553244304,"201051344000868","174011545737251",0.00,1.00,0,294.86,305.08,0.0,0.0,0.000,1219508.6,1219508.6,44589,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244319,309537.00
03/22/2019 04:45,2,0.000,ALERT,211.25,296.06,60.043,1553244304,"201051344000576","174011545737251",0.00,1.00,0,294.56,304.48,0.0,0.0,0.000,1237732.6,1237732.6,16624,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244321,309538.00
03/22/2019 04:45,2,0.000,ALERT,211.03,295.76,60.017,1553244304,"201051344001158","174011545737251",0.00,0.00,0,293.66,303.88,0.0,0.0,0.000,1214869.7,1214869.7,12846,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244323,309539.00
03/22/2019 04:45,2,0.000,ALERT,211.03,294.86,60.033,1553244304,"201051344000917","174011545737251",0.00,2.00,0,291.55,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20514,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244325,309540.00
03/22/2019 04:45,2,0.000,ALERT,211.03,294.86,60.006,1553244304,"201051344000417","174011545737251",0.00,0.50,0,292.46,302.07,0.0,0.0,0.000,991483.9,991483.9,20737,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244327,309541.00
03/22/2019 04:45,2,0.000,ALERT,211.25,295.46,60.022,1553244304,"201051344000685","174011545737251",0.00,1.00,0,292.76,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20723,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244329,309542.00
03/22/2019 04:45,2,0.000,ALERT,210.80,294.26,59.996,1553244304,"201051344000651","174011545737251",0.00,-0.50,0,292.16,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20704,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244330,309543.00
03/22/2019 04:45,2,0.000,ALERT,210.57,296.36,60.001,1553244304,"201051344000594","174011545737251",0.00,0.50,0,293.96,304.48,0.0,0.0,0.000,1240480.3,1240480.3,44538,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244332,309544.00
03/22/2019 04:45,2,0.000,ALERT,211.03,295.76,60.006,1553244304,"201051344000469","174011545737251",0.00,0.00,0,293.06,303.88,0.0,0.0,0.000,1219048.5,1219048.5,12830,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244334,309545.00
03/22/2019 04:45,2,0.000,ALERT,211.03,295.46,59.969,1553244304,"201051344000585","174011545737251",0.00,1.00,0,291.55,296.96,0.0,0.0,0.000,1239664.6,1239664.6,20761,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244336,309546.00
03/22/2019 04:45,2,0.000,ALERT,211.48,295.16,60.038,1553244304,"201051344000853","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1242370.7,1242370.7,12427,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244338,309547.00
03/22/2019 04:45,2,0.000,ALERT,211.03,295.46,59.985,1553244304,"201051344001145","174011545737251",0.00,0.50,0,292.46,297.57,0.0,0.0,0.000,1242522.9,1242522.9,20677,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244340,309548.00
03/22/2019 04:45,2,0.000,ALERT,211.03,295.16,59.980,1553244304,"201051344000438","174011545737251",0.00,0.00,0,292.46,296.96,0.0,0.0,0.000,1235171.4,1235171.4,20716,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244342,309549.00
03/22/2019 04:45,2,0.000,ALERT,210.57,295.16,59.990,1553244304,"201051344001135","174011545737251",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,1222213.8,1222213.8,20668,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244344,309550.00
03/22/2019 04:45,2,0.000,ALERT,210.80,295.46,59.953,1553244304,"201051344000983","174011545737251",0.00,1.00,0,293.96,298.17,0.0,0.0,0.000,1240590.3,1240590.3,12433,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244345,309551.00
03/22/2019 04:45,2,0.000,ALERT,210.80,294.86,59.990,1553244304,"201051344001203","174011545737251",0.00,0.50,0,292.16,298.47,0.0,0.0,0.000,1229841.6,1229841.6,20719,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244347,309552.00
03/22/2019 04:45,2,0.000,ALERT,210.80,295.46,60.006,1553244304,"201051344001230","174011545737251",0.00,1.00,0,292.16,296.96,0.0,0.0,0.000,1226986.8,1226986.8,20530,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244349,309553.00
03/22/2019 04:45,2,0.000,ALERT,210.35,294.86,59.959,1553244304,"201051344000646","174011545737251",0.00,0.50,0,291.25,296.66,0.0,0.0,0.000,1220016.4,1220016.4,20688,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244351,309554.00
03/22/2019 04:45,2,0.000,ALERT,211.03,294.86,59.996,1553244304,"201051344000867","174011545737251",0.00,1.50,0,293.06,298.17,0.0,0.0,0.000,1218078.8,1218078.8,44610,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244353,309555.00
03/22/2019 04:45,2,0.000,ALERT,211.48,295.16,59.996,1553244304,"201051344000633","174011545737251",0.00,0.50,0,292.16,297.26,0.0,0.0,0.000,1216846.7,1216846.7,44662,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244354,309556.00
03/22/2019 04:45,2,0.000,ALERT,210.35,295.16,60.022,1553244304,"201051344000955","174011545737251",0.00,0.50,0,292.16,296.66,0.0,0.0,0.000,1239600.5,1239600.5,20709,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244356,309557.00
03/22/2019 04:45,2,0.000,ALERT,210.80,294.86,59.996,1553244304,"201051344000648","174011545737251",0.00,0.00,0,293.36,297.87,0.0,0.0,0.000,1230693.7,1230693.7,44167,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244358,309558.00
03/22/2019 04:45,2,0.000,ALERT,211.25,295.46,59.990,1553244304,"201051344000645","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1235332.5,1235332.5,44128,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553244360,309559.00
03/22/2019 04:45,2,0.000,ALERT,210.80,296.06,59.996,1553244304,"201051344000569","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1251312.6,1251312.6,12349,0,0,0,L,1122011218,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553244362,309560.00
03/22/2019 04:45,2,0.000,ALERT,211.25,295.16,59.969,1553244304,"179051228000119","174011545737251",0.00,3.00,0,292.16,297.26,0.0,0.0,0.000,38830.1,38830.1,12426,0,0,0,L,46974696,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553244364,309561.00
03/22/2019 05:00,2,0.000,ALERT,211.93,298.17,60.033,1553245204,"201051344000579","174011545737251",0.00,0.50,0,294.56,299.37,0.0,0.0,0.000,1251105.6,1251105.6,12801,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553245206,309562.00
03/22/2019 05:00,2,0.000,ALERT,210.80,294.86,60.043,1553245204,"201051344001025","174011545737251",0.00,-0.50,0,292.76,297.57,0.0,0.0,0.000,1233594.9,1233594.9,20721,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553245208,309563.00
03/22/2019 05:00,2,0.000,ALERT,211.03,295.46,60.038,1553245204,"201051344001093","174011545737251",0.00,1.50,0,293.06,296.66,0.0,0.0,0.000,1217755.4,1217755.4,20742,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245210,309564.00
03/22/2019 05:00,2,0.000,ALERT,211.70,297.26,60.043,1553245204,"201051344000458","174011545737251",0.00,2.00,0,293.66,299.37,0.0,0.0,0.000,1234440.4,1234440.4,12541,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553245212,309565.00
03/22/2019 05:00,2,0.000,ALERT,210.80,295.76,60.043,1553245204,"201051344000890","174011545737251",0.00,1.00,0,293.66,297.87,0.0,0.0,0.000,1232280.5,1232280.5,20670,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245214,309566.00
03/22/2019 05:00,2,0.000,ALERT,211.70,297.26,60.075,1553245204,"201051344000988","174011545737251",0.00,0.50,0,291.25,298.17,0.0,0.0,0.000,956413.7,956413.7,12891,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245215,309567.00
03/22/2019 05:00,2,0.000,ALERT,211.70,296.66,60.054,1553245204,"201051344000582","174011545737251",0.00,-0.50,0,293.96,297.87,0.0,0.0,0.000,1211712.4,1211712.4,20642,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245217,309568.00
03/22/2019 05:00,2,0.000,ALERT,211.70,298.17,60.059,1553245204,"201051344000868","174011545737251",0.00,0.00,0,294.26,299.37,0.0,0.0,0.000,1219508.6,1219508.6,44591,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245219,309569.00
03/22/2019 05:00,2,0.000,ALERT,212.38,297.87,60.065,1553245204,"201051344000576","174011545737251",0.00,0.50,0,293.96,299.07,0.0,0.0,0.000,1237732.6,1237732.6,16626,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245221,309570.00
03/22/2019 05:00,2,0.000,ALERT,211.70,296.96,60.059,1553245204,"201051344001158","174011545737251",0.00,-0.50,0,293.36,298.47,0.0,0.0,0.000,1214869.7,1214869.7,12848,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553245223,309571.00
03/22/2019 05:00,2,0.000,ALERT,211.25,295.16,60.059,1553245204,"201051344000917","174011545737251",0.00,1.50,0,291.85,296.36,0.0,0.0,0.000,1229686.1,1229686.1,20516,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245225,309572.00
03/22/2019 05:00,2,0.000,ALERT,211.25,294.86,60.054,1553245204,"201051344000417","174011545737251",0.00,0.50,0,292.76,296.36,0.0,0.0,0.000,991483.9,991483.9,20739,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245227,309573.00
03/22/2019 05:00,2,0.000,ALERT,211.48,295.46,60.043,1553245204,"201051344000685","174011545737251",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,1234211.3,1234211.3,20725,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245229,309574.00
03/22/2019 05:00,2,0.000,ALERT,211.25,294.86,60.049,1553245204,"201051344000651","174011545737251",0.00,-1.00,0,292.46,296.36,0.0,0.0,0.000,1226815.5,1226815.5,20706,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245230,309575.00
03/22/2019 05:00,2,0.000,ALERT,211.48,297.87,60.081,1553245204,"201051344000594","174011545737251",0.00,0.00,0,293.36,299.07,0.0,0.0,0.000,1240480.3,1240480.3,44540,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245232,309576.00
03/22/2019 05:00,2,0.000,ALERT,211.93,297.26,60.059,1553245204,"201051344000469","174011545737251",0.00,-0.50,0,292.76,298.47,0.0,0.0,0.000,1219048.5,1219048.5,12832,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245234,309577.00
03/22/2019 05:00,2,0.000,ALERT,211.25,295.46,60.043,1553245204,"201051344000585","174011545737251",0.00,1.00,0,292.76,296.96,0.0,0.0,0.000,1239664.6,1239664.6,20763,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245236,309578.00
03/22/2019 05:00,2,0.000,ALERT,212.38,297.26,60.049,1553245204,"201051344000853","174011545737251",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,1242370.7,1242370.7,12429,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245238,309579.00
03/22/2019 05:00,2,0.000,ALERT,211.25,295.76,60.001,1553245204,"201051344001145","174011545737251",0.00,0.50,0,293.36,297.57,0.0,0.0,0.000,1242522.9,1242522.9,20679,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245240,309580.00
03/22/2019 05:00,2,0.000,ALERT,211.25,295.46,60.049,1553245204,"201051344000438","174011545737251",0.00,0.00,0,293.66,297.26,0.0,0.0,0.000,1235171.4,1235171.4,20718,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245241,309581.00
03/22/2019 05:00,2,0.000,ALERT,210.80,295.16,60.006,1553245204,"201051344001135","174011545737251",0.00,0.00,0,293.36,297.57,0.0,0.0,0.000,1222213.8,1222213.8,20670,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245243,309582.00
03/22/2019 05:00,2,0.000,ALERT,211.70,297.87,60.054,1553245204,"201051344000983","174011545737251",0.00,0.50,0,293.36,299.37,0.0,0.0,0.000,1240590.3,1240590.3,12435,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245245,309583.00
03/22/2019 05:00,2,0.000,ALERT,211.25,294.86,60.049,1553245204,"201051344001203","174011545737251",0.00,0.00,0,293.06,298.47,0.0,0.0,0.000,1229841.6,1229841.6,20721,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245247,309584.00
03/22/2019 05:00,2,0.000,ALERT,211.25,295.46,60.054,1553245204,"201051344001230","174011545737251",0.00,0.50,0,293.06,296.96,0.0,0.0,0.000,1226986.8,1226986.8,20532,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245249,309585.00
03/22/2019 05:00,2,0.000,ALERT,210.80,295.16,60.043,1553245204,"201051344000646","174011545737251",0.00,0.00,0,292.16,296.66,0.0,0.0,0.000,1220016.4,1220016.4,20690,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245251,309586.00
03/22/2019 05:00,2,0.000,ALERT,211.93,297.26,60.043,1553245204,"201051344000867","174011545737251",0.00,1.00,0,292.46,299.07,0.0,0.0,0.000,1218078.8,1218078.8,44612,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245252,309587.00
03/22/2019 05:00,2,0.000,ALERT,212.61,297.57,60.049,1553245204,"201051344000633","174011545737251",0.00,0.00,0,291.55,298.17,0.0,0.0,0.000,1216846.7,1216846.7,44664,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245254,309588.00
03/22/2019 05:00,2,0.000,ALERT,210.80,295.16,60.038,1553245204,"201051344000955","174011545737251",0.00,0.50,0,293.06,296.66,0.0,0.0,0.000,1239600.5,1239600.5,20711,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553245256,309589.00
03/22/2019 05:00,2,0.000,ALERT,211.93,296.66,60.043,1553245204,"201051344000648","174011545737251",0.00,-0.50,0,292.46,298.77,0.0,0.0,0.000,1230693.7,1230693.7,44169,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245258,309590.00
03/22/2019 05:00,2,0.000,ALERT,212.16,297.87,60.043,1553245204,"201051344000645","174011545737251",0.00,1.00,0,293.36,298.77,0.0,0.0,0.000,1235332.5,1235332.5,44130,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245260,309591.00
03/22/2019 05:00,2,0.000,ALERT,211.70,298.17,60.043,1553245204,"201051344000569","174011545737251",0.00,0.50,0,293.96,299.67,0.0,0.0,0.000,1251312.6,1251312.6,12351,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553245262,309592.00
03/22/2019 05:00,2,0.000,ALERT,212.16,297.57,60.049,1553245204,"179051228000119","174011545737251",0.00,2.50,0,291.85,298.17,0.0,0.0,0.000,38830.1,38830.1,12428,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553245263,309593.00
03/22/2019 05:15,2,0.000,ALERT,211.48,297.87,60.022,1553246105,"201051344000579","174011545737251",0.00,0.50,0,295.46,299.67,0.0,0.0,0.000,1251105.6,1251105.6,12803,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246107,309594.00
03/22/2019 05:15,2,0.000,ALERT,210.80,294.26,59.980,1553246105,"201051344001025","174011545737251",0.00,-0.50,0,292.46,297.57,0.0,0.0,0.000,1233594.9,1233594.9,20723,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246108,309595.00
03/22/2019 05:15,2,0.000,ALERT,211.03,294.56,60.022,1553246105,"201051344001093","174011545737251",0.00,1.50,0,293.06,296.66,0.0,0.0,0.000,1217755.4,1217755.4,20744,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246110,309596.00
03/22/2019 05:15,2,0.000,ALERT,211.48,296.96,60.028,1553246105,"201051344000458","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1234440.4,1234440.4,12543,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246112,309597.00
03/22/2019 05:15,2,0.000,ALERT,210.80,295.16,60.028,1553246105,"201051344000890","174011545737251",0.00,0.50,0,293.66,297.87,0.0,0.0,0.000,1232280.5,1232280.5,20672,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246114,309598.00
03/22/2019 05:15,2,0.000,ALERT,211.25,296.96,60.017,1553246105,"201051344000988","174011545737251",0.00,0.00,0,292.16,298.47,0.0,0.0,0.000,956413.7,956413.7,12893,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246116,309599.00
03/22/2019 05:15,2,0.000,ALERT,210.12,293.66,60.012,1553246105,"201051344000582","174011545737251",0.00,-0.50,0,292.76,297.87,0.0,0.0,0.000,1211712.4,1211712.4,20644,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246118,309600.00
03/22/2019 05:15,2,0.000,ALERT,210.57,296.36,60.054,1553246105,"201051344000868","174011545737251",0.00,0.00,0,295.16,299.67,0.0,0.0,0.000,1219508.6,1219508.6,44593,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246119,309601.00
03/22/2019 05:15,2,0.000,ALERT,211.48,296.96,59.980,1553246105,"201051344000576","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1237732.6,1237732.6,16628,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246121,309602.00
03/22/2019 05:15,2,0.000,ALERT,211.25,296.66,60.028,1553246105,"201051344001158","174011545737251",0.00,-1.00,0,294.26,298.77,0.0,0.0,0.000,1214869.7,1214869.7,12850,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246123,309603.00
03/22/2019 05:15,2,0.000,ALERT,211.03,293.96,60.028,1553246105,"201051344000917","174011545737251",0.00,1.50,0,290.65,296.36,0.0,0.0,0.000,1229686.1,1229686.1,20518,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246125,309604.00
03/22/2019 05:15,2,0.000,ALERT,211.03,293.96,60.017,1553246105,"201051344000417","174011545737251",0.00,0.00,0,291.25,296.36,0.0,0.0,0.000,991483.9,991483.9,20741,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246127,309605.00
03/22/2019 05:15,2,0.000,ALERT,211.03,294.56,60.022,1553246105,"201051344000685","174011545737251",0.00,0.50,0,291.85,296.96,0.0,0.0,0.000,1234211.3,1234211.3,20727,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246129,309606.00
03/22/2019 05:15,2,0.000,ALERT,211.03,293.66,60.017,1553246105,"201051344000651","174011545737251",0.00,-1.00,0,291.55,296.66,0.0,0.0,0.000,1226815.5,1226815.5,20708,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246130,309607.00
03/22/2019 05:15,2,0.000,ALERT,211.03,297.57,60.017,1553246105,"201051344000594","174011545737251",0.00,0.00,0,294.26,299.07,0.0,0.0,0.000,1240480.3,1240480.3,44542,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246132,309608.00
03/22/2019 05:15,2,0.000,ALERT,211.70,297.26,59.990,1553246105,"201051344000469","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1219048.5,1219048.5,12834,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246134,309609.00
03/22/2019 05:15,2,0.000,ALERT,210.80,294.56,60.012,1553246105,"201051344000585","174011545737251",0.00,0.50,0,291.55,297.26,0.0,0.0,0.000,1239664.6,1239664.6,20765,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246136,309610.00
03/22/2019 05:15,2,0.000,ALERT,211.93,296.96,59.980,1553246105,"201051344000853","174011545737251",0.00,0.00,0,294.56,299.07,0.0,0.0,0.000,1242370.7,1242370.7,12431,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246138,309611.00
03/22/2019 05:15,2,0.000,ALERT,211.25,294.86,60.012,1553246105,"201051344001145","174011545737251",0.00,0.00,0,292.16,297.57,0.0,0.0,0.000,1242522.9,1242522.9,20681,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246139,309612.00
03/22/2019 05:15,2,0.000,ALERT,211.03,294.56,60.006,1553246105,"201051344000438","174011545737251",0.00,-0.50,0,292.16,297.26,0.0,0.0,0.000,1235171.4,1235171.4,20720,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246141,309613.00
03/22/2019 05:15,2,0.000,ALERT,210.35,294.26,60.012,1553246105,"201051344001135","174011545737251",0.00,0.00,0,292.16,297.26,0.0,0.0,0.000,1222213.8,1222213.8,20672,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246143,309614.00
03/22/2019 05:15,2,0.000,ALERT,211.70,297.26,60.012,1553246105,"201051344000983","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1240590.3,1240590.3,12437,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246145,309615.00
03/22/2019 05:15,2,0.000,ALERT,210.80,293.96,59.990,1553246105,"201051344001203","174011545737251",0.00,-0.50,0,291.85,298.47,0.0,0.0,0.000,1229841.6,1229841.6,20723,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246147,309616.00
03/22/2019 05:15,2,0.000,ALERT,211.03,294.86,59.990,1553246105,"201051344001230","174011545737251",0.00,0.50,0,292.16,296.66,0.0,0.0,0.000,1226986.8,1226986.8,20534,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246148,309617.00
03/22/2019 05:15,2,0.000,ALERT,210.57,294.26,60.006,1553246105,"201051344000646","174011545737251",0.00,-0.50,0,290.95,296.36,0.0,0.0,0.000,1220016.4,1220016.4,20692,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246150,309618.00
03/22/2019 05:15,2,0.000,ALERT,211.70,296.66,60.038,1553246105,"201051344000867","174011545737251",0.00,1.50,0,293.96,299.37,0.0,0.0,0.000,1218078.8,1218078.8,44614,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553246152,309619.00
03/22/2019 05:15,2,0.000,ALERT,212.16,296.66,60.012,1553246105,"201051344000633","174011545737251",0.00,0.00,0,293.06,298.77,0.0,0.0,0.000,1216846.7,1216846.7,44666,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246154,309620.00
03/22/2019 05:15,2,0.000,ALERT,210.57,294.56,60.049,1553246105,"201051344000955","174011545737251",0.00,0.00,0,291.85,296.66,0.0,0.0,0.000,1239600.5,1239600.5,20713,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246156,309621.00
03/22/2019 05:15,2,0.000,ALERT,211.48,296.36,60.043,1553246105,"201051344000648","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1230693.7,1230693.7,44171,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246158,309622.00
03/22/2019 05:15,2,0.000,ALERT,211.93,296.96,60.012,1553246105,"201051344000645","174011545737251",0.00,1.00,0,294.56,298.77,0.0,0.0,0.000,1235332.5,1235332.5,44132,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246160,309623.00
03/22/2019 05:15,2,0.000,ALERT,211.48,297.57,60.001,1553246105,"201051344000569","174011545737251",0.00,0.50,0,295.16,299.67,0.0,0.0,0.000,1251312.6,1251312.6,12353,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553246162,309624.00
03/22/2019 05:15,2,0.000,ALERT,211.93,296.66,60.017,1553246105,"179051228000119","174011545737251",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,38830.1,38830.1,12430,0,0,0,L,46974696,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553246163,309625.00
03/22/2019 05:30,2,0.000,ALERT,211.25,297.26,60.043,1553247004,"201051344000579","174011545737251",0.00,0.00,0,295.16,299.07,0.0,0.0,0.000,1251105.6,1251105.6,12805,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247006,309626.00
03/22/2019 05:30,2,0.000,ALERT,210.57,293.36,60.017,1553247004,"201051344001025","174011545737251",0.00,-1.00,0,291.55,296.96,0.0,0.0,0.000,1233594.9,1233594.9,20725,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247008,309627.00
03/22/2019 05:30,2,0.000,ALERT,210.57,294.26,59.964,1553247004,"201051344001093","174011545737251",0.00,1.00,0,291.55,296.06,0.0,0.0,0.000,1217755.4,1217755.4,20746,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247009,309628.00
03/22/2019 05:30,2,0.000,ALERT,211.25,296.66,60.012,1553247004,"201051344000458","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1234440.4,1234440.4,12545,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247011,309629.00
03/22/2019 05:30,2,0.000,ALERT,210.35,294.26,60.012,1553247004,"201051344000890","174011545737251",0.00,0.50,0,292.46,297.26,0.0,0.0,0.000,1232280.5,1232280.5,20674,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247013,309630.00
03/22/2019 05:30,2,0.000,ALERT,211.03,296.36,60.017,1553247004,"201051344000988","174011545737251",0.00,0.00,0,290.65,298.17,0.0,0.0,0.000,956413.7,956413.7,12895,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247015,309631.00
03/22/2019 05:30,2,0.000,ALERT,211.03,295.16,60.006,1553247004,"201051344000582","174011545737251",0.00,-1.00,0,291.85,296.66,0.0,0.0,0.000,1211712.4,1211712.4,20646,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247017,309632.00
03/22/2019 05:30,2,0.000,ALERT,211.25,296.96,59.969,1553247004,"201051344000868","174011545737251",0.00,0.00,0,293.96,299.07,0.0,0.0,0.000,1219508.6,1219508.6,44595,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247019,309633.00
03/22/2019 05:30,2,0.000,ALERT,211.70,296.96,60.038,1553247004,"201051344000576","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1237732.6,1237732.6,16630,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247020,309634.00
03/22/2019 05:30,2,0.000,ALERT,211.25,296.06,60.017,1553247004,"201051344001158","174011545737251",0.00,-1.00,0,293.96,298.47,0.0,0.0,0.000,1214869.7,1214869.7,12852,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247022,309635.00
03/22/2019 05:30,2,0.000,ALERT,210.80,293.66,60.001,1553247004,"201051344000917","174011545737251",0.00,1.00,0,291.25,295.46,0.0,0.0,0.000,1229686.1,1229686.1,20520,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247024,309636.00
03/22/2019 05:30,2,0.000,ALERT,210.80,293.66,60.012,1553247004,"201051344000417","174011545737251",0.00,0.00,0,291.85,295.46,0.0,0.0,0.000,991483.9,991483.9,20743,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247026,309637.00
03/22/2019 05:30,2,0.000,ALERT,210.80,293.96,59.996,1553247004,"201051344000685","174011545737251",0.00,0.00,0,292.16,295.76,0.0,0.0,0.000,1234211.3,1234211.3,20729,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247028,309638.00
03/22/2019 05:30,2,0.000,ALERT,210.57,293.36,60.049,1553247004,"201051344000651","174011545737251",0.00,-1.50,0,291.85,295.46,0.0,0.0,0.000,1226815.5,1226815.5,20710,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247029,309639.00
03/22/2019 05:30,2,0.000,ALERT,210.80,296.66,60.001,1553247004,"201051344000594","174011545737251",0.00,0.00,0,294.26,298.77,0.0,0.0,0.000,1240480.3,1240480.3,44544,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247031,309640.00
03/22/2019 05:30,2,0.000,ALERT,211.25,296.36,60.017,1553247004,"201051344000469","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1219048.5,1219048.5,12836,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247033,309641.00
03/22/2019 05:30,2,0.000,ALERT,210.57,294.56,59.985,1553247004,"201051344000585","174011545737251",0.00,0.00,0,292.16,296.06,0.0,0.0,0.000,1239664.6,1239664.6,20767,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247035,309642.00
03/22/2019 05:30,2,0.000,ALERT,211.70,296.06,60.006,1553247004,"201051344000853","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1242370.7,1242370.7,12433,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247037,309643.00
03/22/2019 05:30,2,0.000,ALERT,210.80,294.56,59.980,1553247004,"201051344001145","174011545737251",0.00,0.00,0,292.76,296.66,0.0,0.0,0.000,1242522.9,1242522.9,20683,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247039,309644.00
03/22/2019 05:30,2,0.000,ALERT,210.80,294.26,60.001,1553247004,"201051344000438","174011545737251",0.00,-0.50,0,292.76,296.36,0.0,0.0,0.000,1235171.4,1235171.4,20722,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247041,309645.00
03/22/2019 05:30,2,0.000,ALERT,210.12,294.26,59.969,1553247004,"201051344001135","174011545737251",0.00,0.00,0,292.76,296.66,0.0,0.0,0.000,1222213.8,1222213.8,20674,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247043,309646.00
