ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 05:30,2,0.000,ALERT,211.25,296.66,59.990,1553247004,"201051344000983","174011545737251",0.00,0.00,0,294.56,298.77,0.0,0.0,0.000,1240590.3,1240590.3,12439,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247044,309647.00
03/22/2019 05:30,2,0.000,ALERT,210.80,293.96,59.996,1553247004,"201051344001203","174011545737251",0.00,-0.50,0,292.16,297.57,0.0,0.0,0.000,1229841.6,1229841.6,20725,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247046,309648.00
03/22/2019 05:30,2,0.000,ALERT,210.35,294.26,59.996,1553247004,"201051344001230","174011545737251",0.00,0.00,0,292.76,296.36,0.0,0.0,0.000,1226986.8,1226986.8,20536,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247048,309649.00
03/22/2019 05:30,2,0.000,ALERT,210.35,293.96,60.043,1553247004,"201051344000646","174011545737251",0.00,-0.50,0,291.85,295.46,0.0,0.0,0.000,1220016.4,1220016.4,20694,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247050,309650.00
03/22/2019 05:30,2,0.000,ALERT,211.48,296.06,60.038,1553247004,"201051344000867","174011545737251",0.00,0.50,0,293.96,298.77,0.0,0.0,0.000,1218078.8,1218078.8,44616,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247052,309651.00
03/22/2019 05:30,2,0.000,ALERT,211.70,295.76,59.969,1553247004,"201051344000633","174011545737251",0.00,-0.50,0,292.76,298.17,0.0,0.0,0.000,1216846.7,1216846.7,44668,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247053,309652.00
03/22/2019 05:30,2,0.000,ALERT,210.12,294.26,60.059,1553247004,"201051344000955","174011545737251",0.00,0.00,0,292.46,296.06,0.0,0.0,0.000,1239600.5,1239600.5,20715,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247055,309653.00
03/22/2019 05:30,2,0.000,ALERT,211.25,295.46,60.017,1553247004,"201051344000648","174011545737251",0.00,-1.00,0,293.66,298.47,0.0,0.0,0.000,1230693.7,1230693.7,44173,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247057,309654.00
03/22/2019 05:30,2,0.000,ALERT,211.70,296.36,60.012,1553247004,"201051344000645","174011545737251",0.00,0.50,0,294.56,298.47,0.0,0.0,0.000,1235332.5,1235332.5,44134,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247059,309655.00
03/22/2019 05:30,2,0.000,ALERT,211.03,296.66,60.017,1553247004,"201051344000569","174011545737251",0.00,0.00,0,295.16,299.37,0.0,0.0,0.000,1251312.6,1251312.6,12355,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247061,309656.00
03/22/2019 05:30,2,0.000,ALERT,211.48,296.06,60.049,1553247004,"179051228000119","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,38830.1,38830.1,12432,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553247063,309657.00
03/22/2019 05:45,2,0.000,ALERT,211.93,297.87,59.990,1553247904,"201051344000579","174011545737251",0.00,0.00,0,294.86,299.07,0.0,0.0,0.000,1251105.6,1251105.6,12807,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247906,309658.00
03/22/2019 05:45,2,0.000,ALERT,210.80,294.26,59.996,1553247904,"201051344001025","174011545737251",0.00,-1.00,0,291.55,296.96,0.0,0.0,0.000,1233594.9,1233594.9,20727,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247908,309659.00
03/22/2019 05:45,2,0.000,ALERT,211.03,295.16,59.996,1553247904,"201051344001093","174011545737251",0.00,1.00,0,292.16,296.36,0.0,0.0,0.000,1217755.4,1217755.4,20748,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247910,309660.00
03/22/2019 05:45,2,0.000,ALERT,211.70,297.26,60.001,1553247904,"201051344000458","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1234440.4,1234440.4,12547,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247912,309661.00
03/22/2019 05:45,2,0.000,ALERT,210.80,295.16,59.980,1553247904,"201051344000890","174011545737251",0.00,0.50,0,291.85,297.26,0.0,0.0,0.000,1232280.5,1232280.5,20676,0,0,0,L,1122011218,1,121.33,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247914,309662.00
03/22/2019 05:45,2,0.000,ALERT,211.70,296.96,59.996,1553247904,"201051344000988","174011545737251",0.00,0.00,0,291.85,298.17,0.0,0.0,0.000,956413.7,956413.7,12897,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247915,309663.00
03/22/2019 05:45,2,0.000,ALERT,211.25,295.76,60.028,1553247904,"201051344000582","174011545737251",0.00,-0.50,0,293.06,297.26,0.0,0.0,0.000,1211712.4,1211712.4,20648,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247917,309664.00
03/22/2019 05:45,2,0.000,ALERT,211.93,297.87,60.022,1553247904,"201051344000868","174011545737251",0.00,-0.50,0,294.26,299.07,0.0,0.0,0.000,1219508.6,1219508.6,44597,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247919,309665.00
03/22/2019 05:45,2,0.000,ALERT,212.38,297.87,59.996,1553247904,"201051344000576","174011545737251",0.00,-0.50,0,294.26,298.77,0.0,0.0,0.000,1237732.6,1237732.6,16632,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247921,309666.00
03/22/2019 05:45,2,0.000,ALERT,211.93,297.26,60.001,1553247904,"201051344001158","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1214869.7,1214869.7,12854,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247923,309667.00
03/22/2019 05:45,2,0.000,ALERT,211.03,294.56,60.006,1553247904,"201051344000917","174011545737251",0.00,1.50,0,290.95,296.06,0.0,0.0,0.000,1229686.1,1229686.1,20522,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247925,309668.00
03/22/2019 05:45,2,0.000,ALERT,211.03,294.56,59.985,1553247904,"201051344000417","174011545737251",0.00,0.00,0,291.55,296.06,0.0,0.0,0.000,991483.9,991483.9,20745,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247927,309669.00
03/22/2019 05:45,2,0.000,ALERT,211.25,294.86,59.996,1553247904,"201051344000685","174011545737251",0.00,0.00,0,292.16,296.36,0.0,0.0,0.000,1234211.3,1234211.3,20731,0,0,0,L,1122011218,1,122.01,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247929,309670.00
03/22/2019 05:45,2,0.000,ALERT,211.03,294.26,59.996,1553247904,"201051344000651","174011545737251",0.00,-1.50,0,291.55,296.06,0.0,0.0,0.000,1226815.5,1226815.5,20712,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247930,309671.00
03/22/2019 05:45,2,0.000,ALERT,211.25,297.57,60.001,1553247904,"201051344000594","174011545737251",0.00,-0.50,0,293.66,298.77,0.0,0.0,0.000,1240480.3,1240480.3,44546,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247932,309672.00
03/22/2019 05:45,2,0.000,ALERT,211.93,296.96,60.012,1553247904,"201051344000469","174011545737251",0.00,-1.00,0,293.36,298.17,0.0,0.0,0.000,1219048.5,1219048.5,12838,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247934,309673.00
03/22/2019 05:45,2,0.000,ALERT,211.03,295.16,60.006,1553247904,"201051344000585","174011545737251",0.00,0.00,0,291.85,296.66,0.0,0.0,0.000,1239664.6,1239664.6,20769,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247936,309674.00
03/22/2019 05:45,2,0.000,ALERT,212.38,296.96,60.012,1553247904,"201051344000853","174011545737251",0.00,0.00,0,293.96,298.47,0.0,0.0,0.000,1242370.7,1242370.7,12435,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247938,309675.00
03/22/2019 05:45,2,0.000,ALERT,211.25,295.16,59.985,1553247904,"201051344001145","174011545737251",0.00,-0.50,0,292.46,297.26,0.0,0.0,0.000,1242522.9,1242522.9,20685,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247940,309676.00
03/22/2019 05:45,2,0.000,ALERT,211.03,294.86,60.006,1553247904,"201051344000438","174011545737251",0.00,-0.50,0,292.46,296.96,0.0,0.0,0.000,1235171.4,1235171.4,20724,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247942,309677.00
03/22/2019 05:45,2,0.000,ALERT,210.57,294.86,60.006,1553247904,"201051344001135","174011545737251",0.00,-0.50,0,292.16,296.96,0.0,0.0,0.000,1222213.8,1222213.8,20676,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247943,309678.00
03/22/2019 05:45,2,0.000,ALERT,211.70,297.26,60.038,1553247904,"201051344000983","174011545737251",0.00,0.50,0,294.56,298.77,0.0,0.0,0.000,1240590.3,1240590.3,12441,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247945,309679.00
03/22/2019 05:45,2,0.000,ALERT,210.80,294.56,60.038,1553247904,"201051344001203","174011545737251",0.00,-0.50,0,291.55,298.17,0.0,0.0,0.000,1229841.6,1229841.6,20727,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247947,309680.00
03/22/2019 05:45,2,0.000,ALERT,210.80,294.86,60.001,1553247904,"201051344001230","174011545737251",0.00,0.00,0,292.16,296.66,0.0,0.0,0.000,1226986.8,1226986.8,20538,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247949,309681.00
03/22/2019 05:45,2,0.000,ALERT,210.57,294.56,60.001,1553247904,"201051344000646","174011545737251",0.00,-0.50,0,291.55,296.36,0.0,0.0,0.000,1220016.4,1220016.4,20696,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247951,309682.00
03/22/2019 05:45,2,0.000,ALERT,211.93,296.66,60.006,1553247904,"201051344000867","174011545737251",0.00,0.50,0,293.36,298.77,0.0,0.0,0.000,1218078.8,1218078.8,44618,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247952,309683.00
03/22/2019 05:45,2,0.000,ALERT,212.16,296.36,60.001,1553247904,"201051344000633","174011545737251",0.00,-0.50,0,292.46,297.87,0.0,0.0,0.000,1216846.7,1216846.7,44670,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247954,309684.00
03/22/2019 05:45,2,0.000,ALERT,210.57,294.56,60.012,1553247904,"201051344000955","174011545737251",0.00,0.00,0,291.85,296.36,0.0,0.0,0.000,1239600.5,1239600.5,20717,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247956,309685.00
03/22/2019 05:45,2,0.000,ALERT,211.70,296.06,60.006,1553247904,"201051344000648","174011545737251",0.00,-1.00,0,293.06,298.47,0.0,0.0,0.000,1230693.7,1230693.7,44175,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553247958,309686.00
03/22/2019 05:45,2,0.000,ALERT,212.16,296.66,60.006,1553247904,"201051344000645","174011545737251",0.00,0.50,0,293.66,298.47,0.0,0.0,0.000,1235332.5,1235332.5,44136,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247960,309687.00
03/22/2019 05:45,2,0.000,ALERT,211.70,297.57,60.049,1553247904,"201051344000569","174011545737251",0.00,0.00,0,294.86,299.37,0.0,0.0,0.000,1251312.6,1251312.6,12357,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553247962,309688.00
03/22/2019 05:45,2,0.000,ALERT,212.16,296.36,60.006,1553247904,"179051228000119","174011545737251",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,38830.1,38830.1,12434,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553247963,309689.00
03/22/2019 06:00,2,0.000,ALERT,211.25,297.87,60.017,1553248804,"201051344000579","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1251105.6,1251105.6,12809,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248806,309690.00
03/22/2019 06:00,2,0.000,ALERT,210.35,293.66,59.964,1553248804,"201051344001025","174011545737251",0.00,-1.00,0,292.46,296.96,0.0,0.0,0.000,1233594.9,1233594.9,20729,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248808,309691.00
03/22/2019 06:00,2,0.000,ALERT,210.57,294.56,60.022,1553248804,"201051344001093","174011545737251",0.00,1.00,0,293.06,296.36,0.0,0.0,0.000,1217755.4,1217755.4,20750,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248810,309692.00
03/22/2019 06:00,2,0.000,ALERT,211.25,296.96,60.006,1553248804,"201051344000458","174011545737251",0.00,1.50,0,295.16,299.67,0.0,0.0,0.000,1234440.4,1234440.4,12549,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248811,309693.00
03/22/2019 06:00,2,0.000,ALERT,210.35,294.86,60.001,1553248804,"201051344000890","174011545737251",0.00,0.50,0,293.06,297.26,0.0,0.0,0.000,1232280.5,1232280.5,20678,0,0,0,L,1122011218,1,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248813,309694.00
03/22/2019 06:00,2,0.000,ALERT,211.03,296.96,60.001,1553248804,"201051344000988","174011545737251",0.00,0.50,0,292.46,298.77,0.0,0.0,0.000,956413.7,956413.7,12899,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248815,309695.00
03/22/2019 06:00,2,0.000,ALERT,211.03,295.16,59.975,1553248804,"201051344000582","174011545737251",0.00,-0.50,0,293.66,297.26,0.0,0.0,0.000,1211712.4,1211712.4,20650,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248817,309696.00
03/22/2019 06:00,2,0.000,ALERT,211.25,297.57,60.001,1553248804,"201051344000868","174011545737251",0.00,0.00,0,295.46,299.97,0.0,0.0,0.000,1219508.6,1219508.6,44599,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248819,309697.00
03/22/2019 06:00,2,0.000,ALERT,211.70,297.57,60.001,1553248804,"201051344000576","174011545737251",0.00,0.50,0,295.16,299.37,0.0,0.0,0.000,1237732.6,1237732.6,16634,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248820,309698.00
03/22/2019 06:00,2,0.000,ALERT,211.25,296.96,60.028,1553248804,"201051344001158","174011545737251",0.00,-1.00,0,294.56,298.77,0.0,0.0,0.000,1214869.7,1214869.7,12856,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248822,309699.00
03/22/2019 06:00,2,0.000,ALERT,210.80,293.96,59.996,1553248804,"201051344000917","174011545737251",0.00,1.50,0,291.85,295.76,0.0,0.0,0.000,1229686.1,1229686.1,20524,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248824,309700.00
03/22/2019 06:00,2,0.000,ALERT,210.80,293.96,60.033,1553248804,"201051344000417","174011545737251",0.00,0.00,0,292.16,295.76,0.0,0.0,0.000,991483.9,991483.9,20747,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248826,309701.00
03/22/2019 06:00,2,0.000,ALERT,210.80,294.26,60.033,1553248804,"201051344000685","174011545737251",0.00,0.50,0,292.76,296.36,0.0,0.0,0.000,1234211.3,1234211.3,20733,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248828,309702.00
03/22/2019 06:00,2,0.000,ALERT,210.80,293.96,59.985,1553248804,"201051344000651","174011545737251",0.00,-1.00,0,292.46,295.76,0.0,0.0,0.000,1226815.5,1226815.5,20714,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248829,309703.00
03/22/2019 06:00,2,0.000,ALERT,211.25,297.57,60.001,1553248804,"201051344000594","174011545737251",0.00,-0.50,0,294.26,299.37,0.0,0.0,0.000,1240480.3,1240480.3,44548,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248831,309704.00
03/22/2019 06:00,2,0.000,ALERT,211.70,297.26,60.028,1553248804,"201051344000469","174011545737251",0.00,-0.50,0,293.96,298.77,0.0,0.0,0.000,1219048.5,1219048.5,12840,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248833,309705.00
03/22/2019 06:00,2,0.000,ALERT,211.03,295.16,60.012,1553248804,"201051344000585","174011545737251",0.00,0.50,0,292.46,296.36,0.0,0.0,0.000,1239664.6,1239664.6,20771,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248835,309706.00
03/22/2019 06:00,2,0.000,ALERT,211.93,296.96,59.959,1553248804,"201051344000853","174011545737251",0.00,0.00,0,294.56,299.37,0.0,0.0,0.000,1242370.7,1242370.7,12437,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248837,309707.00
03/22/2019 06:00,2,0.000,ALERT,211.03,295.16,60.001,1553248804,"201051344001145","174011545737251",0.00,0.00,0,293.06,296.96,0.0,0.0,0.000,1242522.9,1242522.9,20687,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248839,309708.00
03/22/2019 06:00,2,0.000,ALERT,211.03,295.16,60.006,1553248804,"201051344000438","174011545737251",0.00,-0.50,0,293.06,296.36,0.0,0.0,0.000,1235171.4,1235171.4,20726,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248841,309709.00
03/22/2019 06:00,2,0.000,ALERT,210.57,294.86,60.038,1553248804,"201051344001135","174011545737251",0.00,0.00,0,292.76,296.66,0.0,0.0,0.000,1222213.8,1222213.8,20678,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248843,309710.00
03/22/2019 06:00,2,0.000,ALERT,211.48,297.26,59.996,1553248804,"201051344000983","174011545737251",0.00,0.50,0,294.86,299.37,0.0,0.0,0.000,1240590.3,1240590.3,12443,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248845,309711.00
03/22/2019 06:00,2,0.000,ALERT,210.57,294.26,59.990,1553248804,"201051344001203","174011545737251",0.00,-0.50,0,292.46,297.57,0.0,0.0,0.000,1229841.6,1229841.6,20729,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248846,309712.00
03/22/2019 06:00,2,0.000,ALERT,210.80,295.16,60.006,1553248804,"201051344001230","174011545737251",0.00,0.00,0,292.76,296.36,0.0,0.0,0.000,1226986.8,1226986.8,20540,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248848,309713.00
03/22/2019 06:00,2,0.000,ALERT,210.35,294.56,59.953,1553248804,"201051344000646","174011545737251",0.00,-0.50,0,291.85,295.76,0.0,0.0,0.000,1220016.4,1220016.4,20698,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248850,309714.00
03/22/2019 06:00,2,0.000,ALERT,211.70,296.96,60.001,1553248804,"201051344000867","174011545737251",0.00,1.00,0,293.66,299.37,0.0,0.0,0.000,1218078.8,1218078.8,44620,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248852,309715.00
03/22/2019 06:00,2,0.000,ALERT,211.93,296.96,60.001,1553248804,"201051344000633","174011545737251",0.00,-0.50,0,292.76,298.47,0.0,0.0,0.000,1216846.7,1216846.7,44672,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248854,309716.00
03/22/2019 06:00,2,0.000,ALERT,210.12,294.86,59.996,1553248804,"201051344000955","174011545737251",0.00,0.00,0,292.46,296.06,0.0,0.0,0.000,1239600.5,1239600.5,20719,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553248855,309717.00
03/22/2019 06:00,2,0.000,ALERT,211.48,296.66,59.990,1553248804,"201051344000648","174011545737251",0.00,-1.00,0,293.96,299.07,0.0,0.0,0.000,1230693.7,1230693.7,44177,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248857,309718.00
03/22/2019 06:00,2,0.000,ALERT,211.70,296.96,60.017,1553248804,"201051344000645","174011545737251",0.00,0.50,0,294.56,299.07,0.0,0.0,0.000,1235332.5,1235332.5,44138,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248860,309719.00
03/22/2019 06:00,2,0.000,ALERT,211.25,297.87,59.964,1553248804,"201051344000569","174011545737251",0.00,0.50,0,295.16,299.97,0.0,0.0,0.000,1251312.6,1251312.6,12359,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553248861,309720.00
03/22/2019 06:00,2,0.000,ALERT,211.93,296.96,60.012,1553248804,"179051228000119","174011545737251",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,38830.1,38830.1,12436,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553248863,309721.00
03/22/2019 06:15,2,0.000,ALERT,211.70,297.57,60.028,1553249704,"201051344000579","174011545737251",0.00,0.50,0,295.76,303.58,0.0,0.0,0.000,1251105.6,1251105.6,12811,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249706,309722.00
03/22/2019 06:15,2,0.000,ALERT,210.35,294.26,59.996,1553249704,"201051344001025","174011545737251",0.00,-0.50,0,291.85,300.27,0.0,0.0,0.000,1233594.9,1233594.9,20731,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553249708,309723.00
03/22/2019 06:15,2,0.000,ALERT,210.57,295.16,60.001,1553249704,"201051344001093","174011545737251",0.00,1.50,0,292.16,299.37,0.0,0.0,0.000,1217755.4,1217755.4,20752,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249710,309724.00
03/22/2019 06:15,2,0.000,ALERT,211.48,296.66,60.022,1553249704,"201051344000458","174011545737251",0.00,1.50,0,295.16,303.28,0.0,0.0,0.000,1234440.4,1234440.4,12551,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553249712,309725.00
03/22/2019 06:15,2,0.000,ALERT,210.35,295.46,60.001,1553249704,"201051344000890","174011545737251",0.00,0.50,0,292.76,300.87,0.0,0.0,0.000,1232280.5,1232280.5,20680,0,0,0,L,1122011218,1,121.10,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249713,309726.00
03/22/2019 06:15,2,0.000,ALERT,211.48,296.66,60.001,1553249704,"201051344000988","174011545737251",0.00,0.50,0,292.76,301.77,0.0,0.0,0.000,956413.7,956413.7,12901,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249715,309727.00
03/22/2019 06:15,2,0.000,ALERT,211.03,296.06,60.012,1553249704,"201051344000582","174011545737251",0.00,-0.50,0,293.06,300.27,0.0,0.0,0.000,1211712.4,1211712.4,20652,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249717,309728.00
03/22/2019 06:15,2,0.000,ALERT,211.48,297.26,60.006,1553249704,"201051344000868","174011545737251",0.00,0.00,0,295.46,303.58,0.0,0.0,0.000,1219508.6,1219508.6,44601,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553249719,309729.00
03/22/2019 06:15,2,0.000,ALERT,212.16,297.57,60.012,1553249704,"201051344000576","174011545737251",0.00,0.00,0,295.46,302.68,0.0,0.0,0.000,1237732.6,1237732.6,16636,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249721,309730.00
03/22/2019 06:15,2,0.000,ALERT,211.70,296.66,59.969,1553249704,"201051344001158","174011545737251",0.00,-0.50,0,294.56,301.77,0.0,0.0,0.000,1214869.7,1214869.7,12858,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249722,309731.00
03/22/2019 06:15,2,0.000,ALERT,210.80,294.56,60.012,1553249704,"201051344000917","174011545737251",0.00,1.50,0,291.25,298.77,0.0,0.0,0.000,1229686.1,1229686.1,20526,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249724,309732.00
03/22/2019 06:15,2,0.000,ALERT,210.80,294.56,60.006,1553249704,"201051344000417","174011545737251",0.00,0.00,0,291.85,299.37,0.0,0.0,0.000,991483.9,991483.9,20749,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249726,309733.00
03/22/2019 06:15,2,0.000,ALERT,210.80,294.86,60.012,1553249704,"201051344000685","174011545737251",0.00,0.50,0,292.16,299.67,0.0,0.0,0.000,1234211.3,1234211.3,20735,0,0,0,L,1122011218,1,121.78,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553249728,309734.00
03/22/2019 06:15,2,0.000,ALERT,210.57,294.26,60.012,1553249704,"201051344000651","174011545737251",0.00,-1.00,0,291.85,299.07,0.0,0.0,0.000,1226815.5,1226815.5,20716,0,0,0,L,1122011218,1,121.55,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249730,309735.00
03/22/2019 06:15,2,0.000,ALERT,211.25,297.26,59.959,1553249704,"201051344000594","174011545737251",0.00,0.00,0,294.86,302.37,0.0,0.0,0.000,1240480.3,1240480.3,44550,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249732,309736.00
03/22/2019 06:15,2,0.000,ALERT,211.70,296.66,60.017,1553249704,"201051344000469","174011545737251",0.00,-0.50,0,294.26,301.77,0.0,0.0,0.000,1219048.5,1219048.5,12842,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249734,309737.00
03/22/2019 06:15,2,0.000,ALERT,210.80,295.16,60.006,1553249704,"201051344000585","174011545737251",0.00,0.00,0,292.16,299.67,0.0,0.0,0.000,1239664.6,1239664.6,20773,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249735,309738.00
03/22/2019 06:15,2,0.000,ALERT,211.93,296.36,60.001,1553249704,"201051344000853","174011545737251",0.00,0.00,0,294.56,302.68,0.0,0.0,0.000,1242370.7,1242370.7,12439,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249737,309739.00
03/22/2019 06:15,2,0.000,ALERT,210.80,295.46,60.012,1553249704,"201051344001145","174011545737251",0.00,0.00,0,293.06,300.57,0.0,0.0,0.000,1242522.9,1242522.9,20689,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249739,309740.00
03/22/2019 06:15,2,0.000,ALERT,210.80,295.16,60.006,1553249704,"201051344000438","174011545737251",0.00,-0.50,0,293.06,300.27,0.0,0.0,0.000,1235171.4,1235171.4,20728,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249741,309741.00
03/22/2019 06:15,2,0.000,ALERT,210.35,295.16,60.006,1553249704,"201051344001135","174011545737251",0.00,0.00,0,292.46,300.27,0.0,0.0,0.000,1222213.8,1222213.8,20680,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249743,309742.00
03/22/2019 06:15,2,0.000,ALERT,211.48,296.96,60.012,1553249704,"201051344000983","174011545737251",0.00,0.50,0,295.16,302.98,0.0,0.0,0.000,1240590.3,1240590.3,12445,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249745,309743.00
03/22/2019 06:15,2,0.000,ALERT,210.57,294.56,60.001,1553249704,"201051344001203","174011545737251",0.00,0.00,0,292.16,301.17,0.0,0.0,0.000,1229841.6,1229841.6,20731,0,0,0,L,1122011218,1,121.55,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553249746,309744.00
03/22/2019 06:15,2,0.000,ALERT,210.57,295.46,60.012,1553249704,"201051344001230","174011545737251",0.00,0.00,0,292.76,299.97,0.0,0.0,0.000,1226986.8,1226986.8,20542,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249748,309745.00
03/22/2019 06:15,2,0.000,ALERT,210.35,294.86,60.017,1553249704,"201051344000646","174011545737251",0.00,0.00,0,292.16,299.37,0.0,0.0,0.000,1220016.4,1220016.4,20700,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249750,309746.00
03/22/2019 06:15,2,0.000,ALERT,211.70,296.36,60.017,1553249704,"201051344000867","174011545737251",0.00,1.00,0,294.56,302.37,0.0,0.0,0.000,1218078.8,1218078.8,44622,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553249752,309747.00
03/22/2019 06:15,2,0.000,ALERT,212.16,296.66,60.038,1553249704,"201051344000633","174011545737251",0.00,-0.50,0,293.66,301.77,0.0,0.0,0.000,1216846.7,1216846.7,44674,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249754,309748.00
03/22/2019 06:15,2,0.000,ALERT,210.35,295.46,59.990,1553249704,"201051344000955","174011545737251",0.00,0.00,0,292.76,299.97,0.0,0.0,0.000,1239600.5,1239600.5,20721,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553249756,309749.00
03/22/2019 06:15,2,0.000,ALERT,211.48,295.76,60.022,1553249704,"201051344000648","174011545737251",0.00,-0.50,0,294.56,302.68,0.0,0.0,0.000,1230693.7,1230693.7,44179,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249758,309750.00
03/22/2019 06:15,2,0.000,ALERT,211.93,296.96,60.017,1553249704,"201051344000645","174011545737251",0.00,1.00,0,295.16,302.68,0.0,0.0,0.000,1235332.5,1235332.5,44140,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249760,309751.00
03/22/2019 06:15,2,0.000,ALERT,211.70,297.57,60.028,1553249704,"201051344000569","174011545737251",0.00,0.50,0,295.76,303.58,0.0,0.0,0.000,1251312.6,1251312.6,12361,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553249762,309752.00
03/22/2019 06:15,2,0.000,ALERT,211.93,296.66,60.043,1553249704,"179051228000119","174011545737251",0.00,2.00,0,293.36,301.77,0.0,0.0,0.000,38830.1,38830.1,12438,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553249764,309753.00
03/22/2019 06:30,2,0.000,ALERT,213.51,302.98,60.017,1553250605,"201051344000579","174011545737251",0.00,0.50,0,295.76,310.19,0.0,0.0,0.000,1251105.6,1251105.6,12813,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553250607,309754.00
03/22/2019 06:30,2,0.000,ALERT,213.06,300.87,60.017,1553250605,"201051344001025","174011545737251",0.00,-0.50,0,292.46,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20733,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250609,309755.00
03/22/2019 06:30,2,0.000,ALERT,213.06,301.17,60.028,1553250605,"201051344001093","174011545737251",0.00,1.00,0,292.76,302.37,0.0,0.0,0.000,1217755.4,1217755.4,20754,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553250611,309756.00
03/22/2019 06:30,2,0.000,ALERT,213.29,302.07,60.022,1553250605,"201051344000458","174011545737251",0.00,1.50,0,294.86,309.89,0.0,0.0,0.000,1234440.4,1234440.4,12553,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250613,309757.00
03/22/2019 06:30,2,0.000,ALERT,213.06,301.47,60.017,1553250605,"201051344000890","174011545737251",0.00,0.50,0,293.66,303.58,0.0,0.0,0.000,1232280.5,1232280.5,20682,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250615,309758.00
03/22/2019 06:30,2,0.000,ALERT,213.29,302.07,60.006,1553250605,"201051344000988","174011545737251",0.00,0.50,0,292.46,309.29,0.0,0.0,0.000,956413.7,956413.7,12903,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250616,309759.00
03/22/2019 06:30,2,0.000,ALERT,213.51,302.07,60.017,1553250605,"201051344000582","174011545737251",0.00,-0.50,0,293.66,303.28,0.0,0.0,0.000,1211712.4,1211712.4,20654,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250618,309760.00
03/22/2019 06:30,2,0.000,ALERT,213.29,302.68,60.022,1553250605,"201051344000868","174011545737251",0.00,0.00,0,295.16,310.79,0.0,0.0,0.000,1219508.6,1219508.6,44603,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250620,309761.00
03/22/2019 06:30,2,0.000,ALERT,213.96,302.68,60.028,1553250605,"201051344000576","174011545737251",0.00,0.00,0,295.16,310.49,0.0,0.0,0.000,1237732.6,1237732.6,16638,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250622,309762.00
03/22/2019 06:30,2,0.000,ALERT,213.51,301.77,60.001,1553250605,"201051344001158","174011545737251",0.00,-0.50,0,294.26,309.59,0.0,0.0,0.000,1214869.7,1214869.7,12860,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250624,309763.00
03/22/2019 06:30,2,0.000,ALERT,213.06,300.57,60.017,1553250605,"201051344000917","174011545737251",0.00,1.50,0,291.85,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20528,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250625,309764.00
03/22/2019 06:30,2,0.000,ALERT,213.29,300.57,60.028,1553250605,"201051344000417","174011545737251",0.00,0.00,0,292.46,302.07,0.0,0.0,0.000,991483.9,991483.9,20751,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250627,309765.00
03/22/2019 06:30,2,0.000,ALERT,213.29,301.17,60.043,1553250605,"201051344000685","174011545737251",0.00,0.50,0,292.76,302.37,0.0,0.0,0.000,1234211.3,1234211.3,20737,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250629,309766.00
03/22/2019 06:30,2,0.000,ALERT,213.06,300.27,60.006,1553250605,"201051344000651","174011545737251",0.00,-1.00,0,292.46,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20718,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250631,309767.00
03/22/2019 06:30,2,0.000,ALERT,213.29,302.68,60.006,1553250605,"201051344000594","174011545737251",0.00,0.00,0,294.56,310.79,0.0,0.0,0.000,1240480.3,1240480.3,44552,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250633,309768.00
03/22/2019 06:30,2,0.000,ALERT,213.51,302.07,60.001,1553250605,"201051344000469","174011545737251",0.00,-0.50,0,293.96,309.59,0.0,0.0,0.000,1219048.5,1219048.5,12844,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250635,309769.00
03/22/2019 06:30,2,0.000,ALERT,213.29,301.47,60.012,1553250605,"201051344000585","174011545737251",0.00,0.50,0,292.46,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20775,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250637,309770.00
03/22/2019 06:30,2,0.000,ALERT,213.96,301.77,60.001,1553250605,"201051344000853","174011545737251",0.00,0.00,0,294.86,309.59,0.0,0.0,0.000,1242370.7,1242370.7,12441,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250639,309771.00
03/22/2019 06:30,2,0.000,ALERT,213.29,301.17,60.001,1553250605,"201051344001145","174011545737251",0.00,0.00,0,293.36,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20691,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553250640,309772.00
03/22/2019 06:30,2,0.000,ALERT,213.06,301.17,60.001,1553250605,"201051344000438","174011545737251",0.00,-0.50,0,293.36,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20730,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553250642,309773.00
03/22/2019 06:30,2,0.000,ALERT,212.61,301.17,60.006,1553250605,"201051344001135","174011545737251",0.00,0.00,0,293.36,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20682,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250644,309774.00
03/22/2019 06:30,2,0.000,ALERT,213.51,302.07,60.012,1553250605,"201051344000983","174011545737251",0.00,0.50,0,295.16,309.59,0.0,0.0,0.000,1240590.3,1240590.3,12447,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250646,309775.00
03/22/2019 06:30,2,0.000,ALERT,213.06,300.87,60.006,1553250605,"201051344001203","174011545737251",0.00,-0.50,0,293.06,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20733,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250648,309776.00
03/22/2019 06:30,2,0.000,ALERT,212.83,301.47,60.043,1553250605,"201051344001230","174011545737251",0.00,0.00,0,293.06,302.68,0.0,0.0,0.000,1226986.8,1226986.8,20544,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250650,309777.00
03/22/2019 06:30,2,0.000,ALERT,212.83,300.87,60.006,1553250605,"201051344000646","174011545737251",0.00,0.00,0,292.46,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20702,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250651,309778.00
03/22/2019 06:30,2,0.000,ALERT,213.74,301.77,59.990,1553250605,"201051344000867","174011545737251",0.00,1.00,0,294.26,310.19,0.0,0.0,0.000,1218078.8,1218078.8,44624,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250653,309779.00
03/22/2019 06:30,2,0.000,ALERT,213.96,301.77,60.006,1553250605,"201051344000633","174011545737251",0.00,0.00,0,293.06,310.19,0.0,0.0,0.000,1216846.7,1216846.7,44676,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250655,309780.00
03/22/2019 06:30,2,0.000,ALERT,212.61,301.17,60.006,1553250605,"201051344000955","174011545737251",0.00,0.00,0,293.06,302.37,0.0,0.0,0.000,1239600.5,1239600.5,20723,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250657,309781.00
03/22/2019 06:30,2,0.000,ALERT,213.51,301.17,60.028,1553250605,"201051344000648","174011545737251",0.00,-0.50,0,293.66,309.59,0.0,0.0,0.000,1230693.7,1230693.7,44181,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250659,309782.00
03/22/2019 06:30,2,0.000,ALERT,213.96,301.77,60.028,1553250605,"201051344000645","174011545737251",0.00,1.00,0,294.86,309.89,0.0,0.0,0.000,1235332.5,1235332.5,44142,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553250661,309783.00
03/22/2019 06:30,2,0.000,ALERT,213.29,302.37,60.006,1553250605,"201051344000569","174011545737251",0.00,0.50,0,295.76,310.19,0.0,0.0,0.000,1251312.6,1251312.6,12363,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553250663,309784.00
03/22/2019 06:30,2,0.000,ALERT,213.74,301.47,60.006,1553250605,"179051228000119","174011545737251",0.00,2.00,0,293.36,309.29,0.0,0.0,0.000,38830.1,38830.1,12440,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553250665,309785.00
03/22/2019 06:45,2,0.000,ALERT,213.06,302.37,60.006,1553251503,"201051344000579","174011545737251",0.00,0.50,0,300.57,304.78,0.0,0.0,0.000,1251105.6,1251105.6,12815,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251506,309786.00
03/22/2019 06:45,2,0.000,ALERT,212.61,299.97,60.017,1553251503,"201051344001025","174011545737251",0.00,-0.50,0,297.87,303.58,0.0,0.0,0.000,1233594.9,1233594.9,20735,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251507,309787.00
03/22/2019 06:45,2,0.000,ALERT,212.61,300.57,60.006,1553251503,"201051344001093","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1217755.4,1217755.4,20756,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251509,309788.00
03/22/2019 06:45,2,0.000,ALERT,213.06,301.77,60.017,1553251503,"201051344000458","174011545737251",0.00,2.00,0,299.67,304.78,0.0,0.0,0.000,1234440.4,1234440.4,12555,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251511,309789.00
03/22/2019 06:45,2,0.000,ALERT,212.61,300.87,60.017,1553251503,"201051344000890","174011545737251",0.00,0.50,0,299.07,303.88,0.0,0.0,0.000,1232280.5,1232280.5,20684,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251513,309790.00
