ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 06:45,2,0.000,ALERT,212.83,301.47,60.012,1553251503,"201051344000988","174011545737251",0.00,0.00,0,297.57,303.88,0.0,0.0,0.000,956413.7,956413.7,12905,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251515,309791.00
03/22/2019 06:45,2,0.000,ALERT,213.06,301.47,60.006,1553251503,"201051344000582","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1211712.4,1211712.4,20656,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251516,309792.00
03/22/2019 06:45,2,0.000,ALERT,213.06,302.37,60.038,1553251503,"201051344000868","174011545737251",0.00,0.00,0,300.57,304.78,0.0,0.0,0.000,1219508.6,1219508.6,44605,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251518,309793.00
03/22/2019 06:45,2,0.000,ALERT,213.51,302.07,60.012,1553251503,"201051344000576","174011545737251",0.00,0.00,0,299.97,304.48,0.0,0.0,0.000,1237732.6,1237732.6,16640,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251520,309794.00
03/22/2019 06:45,2,0.000,ALERT,213.06,301.47,60.006,1553251503,"201051344001158","174011545737251",0.00,-0.50,0,299.37,303.58,0.0,0.0,0.000,1214869.7,1214869.7,12862,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251522,309795.00
03/22/2019 06:45,2,0.000,ALERT,212.83,299.97,60.006,1553251503,"201051344000917","174011545737251",0.00,1.50,0,297.26,302.07,0.0,0.0,0.000,1229686.1,1229686.1,20530,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251524,309796.00
03/22/2019 06:45,2,0.000,ALERT,212.83,299.67,60.012,1553251503,"201051344000417","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,991483.9,991483.9,20753,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251526,309797.00
03/22/2019 06:45,2,0.000,ALERT,213.06,300.57,59.985,1553251503,"201051344000685","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20739,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251527,309798.00
03/22/2019 06:45,2,0.000,ALERT,212.61,299.37,60.022,1553251503,"201051344000651","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1226815.5,1226815.5,20720,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251529,309799.00
03/22/2019 06:45,2,0.000,ALERT,212.61,302.07,60.001,1553251503,"201051344000594","174011545737251",0.00,0.00,0,299.67,304.48,0.0,0.0,0.000,1240480.3,1240480.3,44554,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251531,309800.00
03/22/2019 06:45,2,0.000,ALERT,213.06,301.47,60.001,1553251503,"201051344000469","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1219048.5,1219048.5,12846,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251533,309801.00
03/22/2019 06:45,2,0.000,ALERT,212.61,300.27,60.001,1553251503,"201051344000585","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1239664.6,1239664.6,20777,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251535,309802.00
03/22/2019 06:45,2,0.000,ALERT,213.51,301.47,60.006,1553251503,"201051344000853","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1242370.7,1242370.7,12443,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251537,309803.00
03/22/2019 06:45,2,0.000,ALERT,213.06,300.87,60.033,1553251503,"201051344001145","174011545737251",0.00,0.00,0,298.77,303.28,0.0,0.0,0.000,1242522.9,1242522.9,20693,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251538,309804.00
03/22/2019 06:45,2,0.000,ALERT,212.61,300.27,60.001,1553251503,"201051344000438","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20732,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251540,309805.00
03/22/2019 06:45,2,0.000,ALERT,212.38,300.27,60.006,1553251503,"201051344001135","174011545737251",0.00,0.00,0,298.47,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20684,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251542,309806.00
03/22/2019 06:45,2,0.000,ALERT,213.06,301.77,60.038,1553251503,"201051344000983","174011545737251",0.00,0.50,0,299.97,304.48,0.0,0.0,0.000,1240590.3,1240590.3,12449,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251544,309807.00
03/22/2019 06:45,2,0.000,ALERT,212.83,299.97,60.001,1553251503,"201051344001203","174011545737251",0.00,0.00,0,298.17,304.18,0.0,0.0,0.000,1229841.6,1229841.6,20735,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251546,309808.00
03/22/2019 06:45,2,0.000,ALERT,212.83,301.17,59.996,1553251503,"201051344001230","174011545737251",0.00,0.00,0,298.77,302.98,0.0,0.0,0.000,1226986.8,1226986.8,20546,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251548,309809.00
03/22/2019 06:45,2,0.000,ALERT,212.38,300.27,59.980,1553251503,"201051344000646","174011545737251",0.00,0.00,0,297.87,302.37,0.0,0.0,0.000,1220016.4,1220016.4,20704,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251549,309810.00
03/22/2019 06:45,2,0.000,ALERT,213.29,301.17,60.006,1553251503,"201051344000867","174011545737251",0.00,1.00,0,299.07,304.48,0.0,0.0,0.000,1218078.8,1218078.8,44626,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251551,309811.00
03/22/2019 06:45,2,0.000,ALERT,213.74,301.77,59.964,1553251503,"201051344000633","174011545737251",0.00,0.00,0,298.17,303.58,0.0,0.0,0.000,1216846.7,1216846.7,44678,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251553,309812.00
03/22/2019 06:45,2,0.000,ALERT,212.16,300.27,60.043,1553251503,"201051344000955","174011545737251",0.00,0.00,0,298.47,302.68,0.0,0.0,0.000,1239600.5,1239600.5,20725,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251555,309813.00
03/22/2019 06:45,2,0.000,ALERT,213.06,301.17,60.028,1553251503,"201051344000648","174011545737251",0.00,-0.50,0,299.07,303.88,0.0,0.0,0.000,1230693.7,1230693.7,44183,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251557,309814.00
03/22/2019 06:45,2,0.000,ALERT,213.51,301.77,60.001,1553251503,"201051344000645","174011545737251",0.00,1.00,0,299.67,303.88,0.0,0.0,0.000,1235332.5,1235332.5,44144,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553251559,309815.00
03/22/2019 06:45,2,0.000,ALERT,213.06,302.37,60.012,1553251503,"201051344000569","174011545737251",0.00,0.50,0,300.57,305.08,0.0,0.0,0.000,1251312.6,1251312.6,12365,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553251561,309816.00
03/22/2019 06:45,2,0.000,ALERT,213.29,301.47,60.017,1553251503,"179051228000119","174011545737251",0.00,2.00,0,298.47,303.58,0.0,0.0,0.000,38830.1,38830.1,12442,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553251562,309817.00
03/22/2019 07:00,2,0.000,ALERT,213.06,304.78,60.033,1553252404,"201051344000579","174011545737251",0.00,0.50,0,299.67,308.69,0.0,0.0,0.000,1251105.6,1251105.6,12817,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252406,309818.00
03/22/2019 07:00,2,0.000,ALERT,211.93,300.27,60.017,1553252404,"201051344001025","174011545737251",0.00,-1.00,0,297.87,322.81,0.0,0.0,0.000,1233594.9,1233594.9,20737,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252408,309819.00
03/22/2019 07:00,2,0.000,ALERT,212.16,301.47,60.022,1553252404,"201051344001093","174011545737251",0.00,1.00,0,298.47,323.11,0.0,0.0,0.000,1217755.4,1217755.4,20758,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252410,309820.00
03/22/2019 07:00,2,0.000,ALERT,212.83,303.88,60.017,1553252404,"201051344000458","174011545737251",0.00,1.50,0,299.07,308.39,0.0,0.0,0.000,1234440.4,1234440.4,12557,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252412,309821.00
03/22/2019 07:00,2,0.000,ALERT,211.93,301.77,60.022,1553252404,"201051344000890","174011545737251",0.00,0.50,0,299.07,324.92,0.0,0.0,0.000,1232280.5,1232280.5,20686,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252413,309822.00
03/22/2019 07:00,2,0.000,ALERT,212.83,303.58,60.017,1553252404,"201051344000988","174011545737251",0.00,0.50,0,296.36,307.48,0.0,0.0,0.000,956413.7,956413.7,12907,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252415,309823.00
03/22/2019 07:00,2,0.000,ALERT,212.61,302.37,60.012,1553252404,"201051344000582","174011545737251",0.00,-0.50,0,299.07,324.62,0.0,0.0,0.000,1211712.4,1211712.4,20658,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252417,309824.00
03/22/2019 07:00,2,0.000,ALERT,212.83,304.18,60.012,1553252404,"201051344000868","174011545737251",0.00,0.00,0,299.37,308.69,0.0,0.0,0.000,1219508.6,1219508.6,44607,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252419,309825.00
03/22/2019 07:00,2,0.000,ALERT,213.51,304.48,60.012,1553252404,"201051344000576","174011545737251",0.00,0.00,0,299.07,308.39,0.0,0.0,0.000,1237732.6,1237732.6,16642,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252421,309826.00
03/22/2019 07:00,2,0.000,ALERT,213.06,303.58,60.006,1553252404,"201051344001158","174011545737251",0.00,-0.50,0,298.47,307.18,0.0,0.0,0.000,1214869.7,1214869.7,12864,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252423,309827.00
03/22/2019 07:00,2,0.000,ALERT,212.16,300.87,60.012,1553252404,"201051344000917","174011545737251",0.00,1.00,0,297.26,322.51,0.0,0.0,0.000,1229686.1,1229686.1,20532,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252424,309828.00
03/22/2019 07:00,2,0.000,ALERT,212.38,300.57,60.022,1553252404,"201051344000417","174011545737251",0.00,0.00,0,297.57,323.72,0.0,0.0,0.000,991483.9,991483.9,20755,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252426,309829.00
03/22/2019 07:00,2,0.000,ALERT,212.38,301.17,60.001,1553252404,"201051344000685","174011545737251",0.00,0.50,0,298.17,325.52,0.0,0.0,0.000,1234211.3,1234211.3,20741,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252428,309830.00
03/22/2019 07:00,2,0.000,ALERT,212.38,300.57,60.043,1553252404,"201051344000651","174011545737251",0.00,-1.00,0,297.26,321.91,0.0,0.0,0.000,1226815.5,1226815.5,20722,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252430,309831.00
03/22/2019 07:00,2,0.000,ALERT,212.61,303.88,60.017,1553252404,"201051344000594","174011545737251",0.00,0.00,0,298.77,308.39,0.0,0.0,0.000,1240480.3,1240480.3,44556,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252432,309832.00
03/22/2019 07:00,2,0.000,ALERT,213.06,303.28,59.975,1553252404,"201051344000469","174011545737251",0.00,-0.50,0,297.87,307.48,0.0,0.0,0.000,1219048.5,1219048.5,12848,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252434,309833.00
03/22/2019 07:00,2,0.000,ALERT,212.38,301.47,60.012,1553252404,"201051344000585","174011545737251",0.00,0.50,0,298.17,323.11,0.0,0.0,0.000,1239664.6,1239664.6,20779,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252435,309834.00
03/22/2019 07:00,2,0.000,ALERT,213.29,302.98,60.001,1553252404,"201051344000853","174011545737251",0.00,0.00,0,298.77,307.78,0.0,0.0,0.000,1242370.7,1242370.7,12445,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252437,309835.00
03/22/2019 07:00,2,0.000,ALERT,212.38,301.17,60.006,1553252404,"201051344001145","174011545737251",0.00,0.00,0,298.77,325.22,0.0,0.0,0.000,1242522.9,1242522.9,20695,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252439,309836.00
03/22/2019 07:00,2,0.000,ALERT,212.16,301.17,60.017,1553252404,"201051344000438","174011545737251",0.00,-0.50,0,298.47,323.72,0.0,0.0,0.000,1235171.4,1235171.4,20734,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252441,309837.00
03/22/2019 07:00,2,0.000,ALERT,211.70,301.17,59.996,1553252404,"201051344001135","174011545737251",0.00,0.00,0,298.47,322.81,0.0,0.0,0.000,1222213.8,1222213.8,20686,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252443,309838.00
03/22/2019 07:00,2,0.000,ALERT,213.06,303.88,60.001,1553252404,"201051344000983","174011545737251",0.00,0.50,0,299.07,308.09,0.0,0.0,0.000,1240590.3,1240590.3,12451,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252445,309839.00
03/22/2019 07:00,2,0.000,ALERT,212.16,300.27,59.959,1553252404,"201051344001203","174011545737251",0.00,-0.50,0,298.47,323.72,0.0,0.0,0.000,1229841.6,1229841.6,20737,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252446,309840.00
03/22/2019 07:00,2,0.000,ALERT,211.70,300.87,59.990,1553252404,"201051344001230","174011545737251",0.00,0.00,0,298.77,325.22,0.0,0.0,0.000,1226986.8,1226986.8,20548,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252448,309841.00
03/22/2019 07:00,2,0.000,ALERT,211.48,299.97,59.990,1553252404,"201051344000646","174011545737251",0.00,-0.50,0,297.87,324.02,0.0,0.0,0.000,1220016.4,1220016.4,20706,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252450,309842.00
03/22/2019 07:00,2,0.000,ALERT,212.38,301.17,59.990,1553252404,"201051344000867","174011545737251",0.00,1.00,0,298.47,308.09,0.0,0.0,0.000,1218078.8,1218078.8,44628,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252452,309843.00
03/22/2019 07:00,2,0.000,ALERT,212.61,300.87,59.996,1553252404,"201051344000633","174011545737251",0.00,-0.50,0,297.26,307.48,0.0,0.0,0.000,1216846.7,1216846.7,44680,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553252454,309844.00
03/22/2019 07:00,2,0.000,ALERT,211.03,299.97,59.990,1553252404,"201051344000955","174011545737251",0.00,0.00,0,298.47,323.72,0.0,0.0,0.000,1239600.5,1239600.5,20727,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252455,309845.00
03/22/2019 07:00,2,0.000,ALERT,211.93,300.57,59.996,1553252404,"201051344000648","174011545737251",0.00,-1.00,0,298.17,307.48,0.0,0.0,0.000,1230693.7,1230693.7,44185,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252457,309846.00
03/22/2019 07:00,2,0.000,ALERT,212.38,301.47,60.006,1553252404,"201051344000645","174011545737251",0.00,0.50,0,299.07,307.78,0.0,0.0,0.000,1235332.5,1235332.5,44146,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252459,309847.00
03/22/2019 07:00,2,0.000,ALERT,211.93,301.77,59.990,1553252404,"201051344000569","174011545737251",0.00,0.00,0,299.67,308.69,0.0,0.0,0.000,1251312.6,1251312.6,12367,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553252461,309848.00
03/22/2019 07:00,2,0.000,ALERT,212.61,301.17,60.012,1553252404,"179051228000119","174011545737251",0.00,2.00,0,297.87,307.18,0.0,0.0,0.000,38830.1,38830.1,12444,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553252463,309849.00
03/22/2019 07:15,2,0.000,ALERT,211.93,301.47,60.017,1553253304,"201051344000579","174011545737251",0.00,0.50,0,299.97,306.28,0.0,0.0,0.000,1251105.6,1251105.6,12819,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253306,309850.00
03/22/2019 07:15,2,0.000,ALERT,211.25,299.07,60.006,1553253304,"201051344001025","174011545737251",0.00,-1.00,0,297.87,303.58,0.0,0.0,0.000,1233594.9,1233594.9,20739,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253308,309851.00
03/22/2019 07:15,2,0.000,ALERT,211.25,299.37,60.012,1553253304,"201051344001093","174011545737251",0.00,1.00,0,298.17,302.98,0.0,0.0,0.000,1217755.4,1217755.4,20760,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253310,309852.00
03/22/2019 07:15,2,0.000,ALERT,211.70,300.57,59.980,1553253304,"201051344000458","174011545737251",0.00,1.50,0,299.37,306.28,0.0,0.0,0.000,1234440.4,1234440.4,12559,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253312,309853.00
03/22/2019 07:15,2,0.000,ALERT,211.03,299.97,60.038,1553253304,"201051344000890","174011545737251",0.00,0.50,0,299.07,304.18,0.0,0.0,0.000,1232280.5,1232280.5,20688,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253314,309854.00
03/22/2019 07:15,2,0.000,ALERT,211.70,300.87,60.006,1553253304,"201051344000988","174011545737251",0.00,0.00,0,297.26,305.08,0.0,0.0,0.000,956413.7,956413.7,12909,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253315,309855.00
03/22/2019 07:15,2,0.000,ALERT,211.70,300.57,60.006,1553253304,"201051344000582","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1211712.4,1211712.4,20660,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253317,309856.00
03/22/2019 07:15,2,0.000,ALERT,211.93,301.47,60.012,1553253304,"201051344000868","174011545737251",0.00,0.00,0,299.97,306.28,0.0,0.0,0.000,1219508.6,1219508.6,44609,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253319,309857.00
03/22/2019 07:15,2,0.000,ALERT,212.38,301.47,60.012,1553253304,"201051344000576","174011545737251",0.00,0.00,0,299.97,305.68,0.0,0.0,0.000,1237732.6,1237732.6,16644,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253321,309858.00
03/22/2019 07:15,2,0.000,ALERT,211.93,300.87,60.006,1553253304,"201051344001158","174011545737251",0.00,-1.00,0,299.37,304.78,0.0,0.0,0.000,1214869.7,1214869.7,12866,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253323,309859.00
03/22/2019 07:15,2,0.000,ALERT,211.48,299.07,60.006,1553253304,"201051344000917","174011545737251",0.00,1.00,0,296.96,302.37,0.0,0.0,0.000,1229686.1,1229686.1,20534,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253325,309860.00
03/22/2019 07:15,2,0.000,ALERT,211.70,299.37,59.969,1553253304,"201051344000417","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,991483.9,991483.9,20757,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253326,309861.00
03/22/2019 07:15,2,0.000,ALERT,211.70,299.97,59.990,1553253304,"201051344000685","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1234211.3,1234211.3,20743,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253328,309862.00
03/22/2019 07:15,2,0.000,ALERT,211.48,298.77,60.006,1553253304,"201051344000651","174011545737251",0.00,-1.50,0,297.87,302.37,0.0,0.0,0.000,1226815.5,1226815.5,20724,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253330,309863.00
03/22/2019 07:15,2,0.000,ALERT,211.70,301.77,60.001,1553253304,"201051344000594","174011545737251",0.00,-0.50,0,299.37,305.08,0.0,0.0,0.000,1240480.3,1240480.3,44558,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253332,309864.00
03/22/2019 07:15,2,0.000,ALERT,211.93,300.87,59.996,1553253304,"201051344000469","174011545737251",0.00,-1.00,0,298.77,304.48,0.0,0.0,0.000,1219048.5,1219048.5,12850,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253334,309865.00
03/22/2019 07:15,2,0.000,ALERT,211.70,299.97,60.001,1553253304,"201051344000585","174011545737251",0.00,0.50,0,297.87,302.98,0.0,0.0,0.000,1239664.6,1239664.6,20781,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253335,309866.00
03/22/2019 07:15,2,0.000,ALERT,212.61,301.17,59.996,1553253304,"201051344000853","174011545737251",0.00,0.00,0,299.37,305.08,0.0,0.0,0.000,1242370.7,1242370.7,12447,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253337,309867.00
03/22/2019 07:15,2,0.000,ALERT,211.70,300.27,60.001,1553253304,"201051344001145","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1242522.9,1242522.9,20697,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253339,309868.00
03/22/2019 07:15,2,0.000,ALERT,211.48,299.97,60.001,1553253304,"201051344000438","174011545737251",0.00,-1.00,0,298.77,303.28,0.0,0.0,0.000,1235171.4,1235171.4,20736,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253341,309869.00
03/22/2019 07:15,2,0.000,ALERT,211.03,299.67,59.953,1553253304,"201051344001135","174011545737251",0.00,-0.50,0,298.47,303.28,0.0,0.0,0.000,1222213.8,1222213.8,20688,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253343,309870.00
03/22/2019 07:15,2,0.000,ALERT,211.93,301.17,60.001,1553253304,"201051344000983","174011545737251",0.00,0.50,0,299.67,305.38,0.0,0.0,0.000,1240590.3,1240590.3,12453,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253344,309871.00
03/22/2019 07:15,2,0.000,ALERT,211.48,299.37,59.980,1553253304,"201051344001203","174011545737251",0.00,-0.50,0,298.17,303.88,0.0,0.0,0.000,1229841.6,1229841.6,20739,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253346,309872.00
03/22/2019 07:15,2,0.000,ALERT,211.48,300.27,60.001,1553253304,"201051344001230","174011545737251",0.00,0.00,0,298.47,302.37,0.0,0.0,0.000,1226986.8,1226986.8,20550,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253348,309873.00
03/22/2019 07:15,2,0.000,ALERT,211.25,299.97,60.001,1553253304,"201051344000646","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1220016.4,1220016.4,20708,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253350,309874.00
03/22/2019 07:15,2,0.000,ALERT,212.16,300.57,59.996,1553253304,"201051344000867","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1218078.8,1218078.8,44630,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253352,309875.00
03/22/2019 07:15,2,0.000,ALERT,212.61,300.87,59.990,1553253304,"201051344000633","174011545737251",0.00,-0.50,0,297.87,302.68,0.0,0.0,0.000,1216846.7,1216846.7,44682,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253354,309876.00
03/22/2019 07:15,2,0.000,ALERT,211.25,299.97,59.996,1553253304,"201051344000955","174011545737251",0.00,0.00,0,297.57,301.47,0.0,0.0,0.000,1239600.5,1239600.5,20729,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253356,309877.00
03/22/2019 07:15,2,0.000,ALERT,212.16,300.27,59.990,1553253304,"201051344000648","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1230693.7,1230693.7,44187,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253358,309878.00
03/22/2019 07:15,2,0.000,ALERT,212.38,300.87,59.980,1553253304,"201051344000645","174011545737251",0.00,0.50,0,299.37,302.98,0.0,0.0,0.000,1235332.5,1235332.5,44148,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553253360,309879.00
03/22/2019 07:15,2,0.000,ALERT,211.93,301.47,59.985,1553253304,"201051344000569","174011545737251",0.00,0.00,0,299.97,303.88,0.0,0.0,0.000,1251312.6,1251312.6,12369,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553253362,309880.00
03/22/2019 07:15,2,0.000,ALERT,212.38,300.87,59.996,1553253304,"179051228000119","174011545737251",0.00,2.00,0,297.87,302.68,0.0,0.0,0.000,38830.1,38830.1,12446,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553253363,309881.00
03/22/2019 07:30,2,0.000,ALERT,211.70,302.07,60.012,1553254204,"201051344000579","174011545737251",0.00,0.00,0,287.65,304.48,0.0,0.0,0.000,1251105.6,1251105.6,12821,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254207,309882.00
03/22/2019 07:30,2,0.000,ALERT,211.03,298.77,60.006,1553254204,"201051344001025","174011545737251",0.00,-1.00,0,285.24,302.07,0.0,0.0,0.000,1233594.9,1233594.9,20741,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254208,309883.00
03/22/2019 07:30,2,0.000,ALERT,211.25,299.67,59.964,1553254204,"201051344001093","174011545737251",0.00,1.00,0,285.84,301.17,0.0,0.0,0.000,1217755.4,1217755.4,20762,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254210,309884.00
03/22/2019 07:30,2,0.000,ALERT,211.48,301.17,60.017,1553254204,"201051344000458","174011545737251",0.00,1.50,0,287.05,304.18,0.0,0.0,0.000,1234440.4,1234440.4,12561,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254212,309885.00
03/22/2019 07:30,2,0.000,ALERT,211.03,299.97,60.017,1553254204,"201051344000890","174011545737251",0.00,0.00,0,286.44,302.37,0.0,0.0,0.000,1232280.5,1232280.5,20690,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254214,309886.00
03/22/2019 07:30,2,0.000,ALERT,211.48,300.87,60.017,1553254204,"201051344000988","174011545737251",0.00,0.00,0,284.64,303.28,0.0,0.0,0.000,956413.7,956413.7,12911,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254216,309887.00
03/22/2019 07:30,2,0.000,ALERT,211.48,300.27,60.033,1553254204,"201051344000582","174011545737251",0.00,-1.00,0,286.74,302.07,0.0,0.0,0.000,1211712.4,1211712.4,20662,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254218,309888.00
03/22/2019 07:30,2,0.000,ALERT,211.48,301.47,60.017,1553254204,"201051344000868","174011545737251",0.00,0.00,0,287.65,304.18,0.0,0.0,0.000,1219508.6,1219508.6,44611,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254219,309889.00
03/22/2019 07:30,2,0.000,ALERT,212.16,301.47,60.022,1553254204,"201051344000576","174011545737251",0.00,-0.50,0,287.35,303.88,0.0,0.0,0.000,1237732.6,1237732.6,16646,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254221,309890.00
03/22/2019 07:30,2,0.000,ALERT,211.70,300.87,60.033,1553254204,"201051344001158","174011545737251",0.00,-1.00,0,286.74,303.28,0.0,0.0,0.000,1214869.7,1214869.7,12868,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254223,309891.00
03/22/2019 07:30,2,0.000,ALERT,211.03,299.07,60.017,1553254204,"201051344000917","174011545737251",0.00,1.00,0,284.64,300.87,0.0,0.0,0.000,1229686.1,1229686.1,20536,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254225,309892.00
03/22/2019 07:30,2,0.000,ALERT,211.25,298.77,60.017,1553254204,"201051344000417","174011545737251",0.00,-0.50,0,285.54,301.17,0.0,0.0,0.000,991483.9,991483.9,20759,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254227,309893.00
03/22/2019 07:30,2,0.000,ALERT,211.48,299.37,60.006,1553254204,"201051344000685","174011545737251",0.00,0.00,0,285.84,301.77,0.0,0.0,0.000,1234211.3,1234211.3,20745,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254229,309894.00
03/22/2019 07:30,2,0.000,ALERT,211.03,298.77,60.022,1553254204,"201051344000651","174011545737251",0.00,-1.50,0,285.24,300.87,0.0,0.0,0.000,1226815.5,1226815.5,20726,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254231,309895.00
03/22/2019 07:30,2,0.000,ALERT,211.25,301.47,60.012,1553254204,"201051344000594","174011545737251",0.00,0.00,0,286.74,303.88,0.0,0.0,0.000,1240480.3,1240480.3,44560,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254232,309896.00
03/22/2019 07:30,2,0.000,ALERT,211.93,301.47,60.028,1553254204,"201051344000469","174011545737251",0.00,-1.00,0,286.14,303.28,0.0,0.0,0.000,1219048.5,1219048.5,12852,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254234,309897.00
03/22/2019 07:30,2,0.000,ALERT,211.25,299.67,60.028,1553254204,"201051344000585","174011545737251",0.00,0.00,0,285.54,302.98,0.0,0.0,0.000,1239664.6,1239664.6,20783,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254236,309898.00
03/22/2019 07:30,2,0.000,ALERT,212.16,300.87,60.022,1553254204,"201051344000853","174011545737251",0.00,0.00,0,286.74,303.58,0.0,0.0,0.000,1242370.7,1242370.7,12449,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254238,309899.00
03/22/2019 07:30,2,0.000,ALERT,211.48,299.97,60.022,1553254204,"201051344001145","174011545737251",0.00,-0.50,0,286.44,302.98,0.0,0.0,0.000,1242522.9,1242522.9,20699,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254240,309900.00
03/22/2019 07:30,2,0.000,ALERT,211.03,299.67,60.022,1553254204,"201051344000438","174011545737251",0.00,-1.00,0,286.14,302.98,0.0,0.0,0.000,1235171.4,1235171.4,20738,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254241,309901.00
03/22/2019 07:30,2,0.000,ALERT,210.80,299.67,60.022,1553254204,"201051344001135","174011545737251",0.00,-0.50,0,285.84,302.68,0.0,0.0,0.000,1222213.8,1222213.8,20690,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254243,309902.00
03/22/2019 07:30,2,0.000,ALERT,211.70,301.47,60.022,1553254204,"201051344000983","174011545737251",0.00,0.00,0,287.05,303.88,0.0,0.0,0.000,1240590.3,1240590.3,12455,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254245,309903.00
03/22/2019 07:30,2,0.000,ALERT,211.03,299.07,59.990,1553254204,"201051344001203","174011545737251",0.00,-0.50,0,285.54,303.58,0.0,0.0,0.000,1229841.6,1229841.6,20741,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254247,309904.00
03/22/2019 07:30,2,0.000,ALERT,211.25,300.27,60.028,1553254204,"201051344001230","174011545737251",0.00,0.00,0,286.14,303.28,0.0,0.0,0.000,1226986.8,1226986.8,20552,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254249,309905.00
03/22/2019 07:30,2,0.000,ALERT,210.57,299.07,60.049,1553254204,"201051344000646","174011545737251",0.00,-0.50,0,285.24,302.68,0.0,0.0,0.000,1220016.4,1220016.4,20710,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254250,309906.00
03/22/2019 07:30,2,0.000,ALERT,211.93,300.87,60.022,1553254204,"201051344000867","174011545737251",0.00,0.50,0,286.44,303.88,0.0,0.0,0.000,1218078.8,1218078.8,44632,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254252,309907.00
03/22/2019 07:30,2,0.000,ALERT,212.38,301.17,60.022,1553254204,"201051344000633","174011545737251",0.00,-0.50,0,285.54,302.98,0.0,0.0,0.000,1216846.7,1216846.7,44684,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254254,309908.00
03/22/2019 07:30,2,0.000,ALERT,210.80,299.67,60.017,1553254204,"201051344000955","174011545737251",0.00,-0.50,0,285.84,302.68,0.0,0.0,0.000,1239600.5,1239600.5,20731,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254256,309909.00
03/22/2019 07:30,2,0.000,ALERT,211.70,300.57,60.022,1553254204,"201051344000648","174011545737251",0.00,-1.00,0,286.14,303.58,0.0,0.0,0.000,1230693.7,1230693.7,44189,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254258,309910.00
03/22/2019 07:30,2,0.000,ALERT,212.16,301.17,60.012,1553254204,"201051344000645","174011545737251",0.00,0.50,0,286.74,303.58,0.0,0.0,0.000,1235332.5,1235332.5,44150,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553254260,309911.00
03/22/2019 07:30,2,0.000,ALERT,211.70,301.77,60.012,1553254204,"201051344000569","174011545737251",0.00,0.00,0,287.65,304.48,0.0,0.0,0.000,1251312.6,1251312.6,12371,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553254262,309912.00
03/22/2019 07:30,2,0.000,ALERT,212.16,300.87,60.022,1553254204,"179051228000119","174011545737251",0.00,2.00,0,286.14,302.98,0.0,0.0,0.000,38830.1,38830.1,12448,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553254264,309913.00
03/22/2019 07:45,2,0.000,ALERT,212.16,302.68,60.059,1553255103,"201051344000579","174011545737251",0.00,0.00,0,300.27,304.18,0.0,0.0,0.000,1251105.6,1251105.6,12823,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255106,309914.00
03/22/2019 07:45,2,0.000,ALERT,211.48,299.67,60.017,1553255103,"201051344001025","174011545737251",0.00,-1.00,0,296.96,302.68,0.0,0.0,0.000,1233594.9,1233594.9,20743,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255107,309915.00
03/22/2019 07:45,2,0.000,ALERT,211.48,299.97,60.006,1553255103,"201051344001093","174011545737251",0.00,0.50,0,297.57,302.68,0.0,0.0,0.000,1217755.4,1217755.4,20764,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255109,309916.00
03/22/2019 07:45,2,0.000,ALERT,211.93,302.07,60.017,1553255103,"201051344000458","174011545737251",0.00,1.00,0,299.37,304.18,0.0,0.0,0.000,1234440.4,1234440.4,12563,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255111,309917.00
03/22/2019 07:45,2,0.000,ALERT,211.48,300.57,60.006,1553255103,"201051344000890","174011545737251",0.00,0.00,0,297.87,303.28,0.0,0.0,0.000,1232280.5,1232280.5,20692,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255113,309918.00
03/22/2019 07:45,2,0.000,ALERT,211.70,301.47,60.059,1553255103,"201051344000988","174011545737251",0.00,0.00,0,296.66,303.28,0.0,0.0,0.000,956413.7,956413.7,12913,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255115,309919.00
03/22/2019 07:45,2,0.000,ALERT,211.93,301.17,60.017,1553255103,"201051344000582","174011545737251",0.00,-1.00,0,298.17,303.88,0.0,0.0,0.000,1211712.4,1211712.4,20664,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255116,309920.00
03/22/2019 07:45,2,0.000,ALERT,212.16,302.68,59.975,1553255103,"201051344000868","174011545737251",0.00,-0.50,0,299.67,304.18,0.0,0.0,0.000,1219508.6,1219508.6,44613,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255119,309921.00
03/22/2019 07:45,2,0.000,ALERT,212.61,302.37,60.006,1553255103,"201051344000576","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1237732.6,1237732.6,16648,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255120,309922.00
03/22/2019 07:45,2,0.000,ALERT,212.16,301.77,60.017,1553255103,"201051344001158","174011545737251",0.00,-1.50,0,298.47,303.28,0.0,0.0,0.000,1214869.7,1214869.7,12870,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255122,309923.00
03/22/2019 07:45,2,0.000,ALERT,211.70,299.37,60.001,1553255103,"201051344000917","174011545737251",0.00,1.00,0,296.36,302.37,0.0,0.0,0.000,1229686.1,1229686.1,20538,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255124,309924.00
03/22/2019 07:45,2,0.000,ALERT,211.70,299.67,60.012,1553255103,"201051344000417","174011545737251",0.00,-0.50,0,296.96,302.37,0.0,0.0,0.000,991483.9,991483.9,20761,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255126,309925.00
03/22/2019 07:45,2,0.000,ALERT,211.93,299.97,60.006,1553255103,"201051344000685","174011545737251",0.00,0.00,0,297.26,302.98,0.0,0.0,0.000,1234211.3,1234211.3,20747,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255128,309926.00
03/22/2019 07:45,2,0.000,ALERT,211.48,299.07,60.006,1553255103,"201051344000651","174011545737251",0.00,-1.50,0,296.96,301.77,0.0,0.0,0.000,1226815.5,1226815.5,20728,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255130,309927.00
03/22/2019 07:45,2,0.000,ALERT,211.70,302.37,60.022,1553255103,"201051344000594","174011545737251",0.00,-0.50,0,298.77,304.18,0.0,0.0,0.000,1240480.3,1240480.3,44562,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255131,309928.00
03/22/2019 07:45,2,0.000,ALERT,212.16,301.77,60.006,1553255103,"201051344000469","174011545737251",0.00,-1.00,0,298.17,303.28,0.0,0.0,0.000,1219048.5,1219048.5,12854,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255133,309929.00
03/22/2019 07:45,2,0.000,ALERT,211.70,300.27,60.012,1553255103,"201051344000585","174011545737251",0.00,0.00,0,297.26,301.77,0.0,0.0,0.000,1239664.6,1239664.6,20785,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255135,309930.00
03/22/2019 07:45,2,0.000,ALERT,212.61,301.47,59.990,1553255103,"201051344000853","174011545737251",0.00,-0.50,0,299.07,303.28,0.0,0.0,0.000,1242370.7,1242370.7,12451,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255137,309931.00
03/22/2019 07:45,2,0.000,ALERT,211.70,300.27,60.017,1553255103,"201051344001145","174011545737251",0.00,-0.50,0,298.17,302.37,0.0,0.0,0.000,1242522.9,1242522.9,20701,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255139,309932.00
03/22/2019 07:45,2,0.000,ALERT,211.70,299.97,60.017,1553255103,"201051344000438","174011545737251",0.00,-1.00,0,297.87,302.07,0.0,0.0,0.000,1235171.4,1235171.4,20740,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255140,309933.00
03/22/2019 07:45,2,0.000,ALERT,211.25,299.97,60.017,1553255103,"201051344001135","174011545737251",0.00,-0.50,0,297.87,302.37,0.0,0.0,0.000,1222213.8,1222213.8,20692,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255142,309934.00
