ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 07:45,2,0.000,ALERT,212.16,301.77,60.012,1553255103,"201051344000983","174011545737251",0.00,0.00,0,299.67,303.58,0.0,0.0,0.000,1240590.3,1240590.3,12457,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255144,309935.00
03/22/2019 07:45,2,0.000,ALERT,211.48,299.67,60.012,1553255103,"201051344001203","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,1229841.6,1229841.6,20743,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255146,309936.00
03/22/2019 07:45,2,0.000,ALERT,211.48,300.27,60.012,1553255103,"201051344001230","174011545737251",0.00,-0.50,0,297.87,301.77,0.0,0.0,0.000,1226986.8,1226986.8,20554,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255148,309937.00
03/22/2019 07:45,2,0.000,ALERT,211.25,299.67,60.022,1553255103,"201051344000646","174011545737251",0.00,-1.00,0,296.96,301.47,0.0,0.0,0.000,1220016.4,1220016.4,20712,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255150,309938.00
03/22/2019 07:45,2,0.000,ALERT,212.38,301.47,60.017,1553255103,"201051344000867","174011545737251",0.00,0.50,0,298.77,303.58,0.0,0.0,0.000,1218078.8,1218078.8,44634,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255151,309939.00
03/22/2019 07:45,2,0.000,ALERT,212.83,301.47,60.006,1553255103,"201051344000633","174011545737251",0.00,-1.00,0,297.57,303.28,0.0,0.0,0.000,1216846.7,1216846.7,44686,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255153,309940.00
03/22/2019 07:45,2,0.000,ALERT,211.25,299.97,60.012,1553255103,"201051344000955","174011545737251",0.00,-0.50,0,297.57,301.47,0.0,0.0,0.000,1239600.5,1239600.5,20733,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255155,309941.00
03/22/2019 07:45,2,0.000,ACTIVE_NO_POWER,212.16,301.17,60.006,1553255103,"201051344000648","174011545737251",0.00,-1.50,0,298.77,303.28,0.0,0.0,0.000,1230693.7,1230693.7,44191,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553255157,309942.00
03/22/2019 07:45,2,0.000,ALERT,212.61,301.77,60.001,1553255103,"201051344000645","174011545737251",0.00,0.50,0,299.37,303.28,0.0,0.0,0.000,1235332.5,1235332.5,44152,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553255159,309943.00
03/22/2019 07:45,2,0.000,ALERT,212.38,302.68,60.017,1553255103,"201051344000569","174011545737251",0.00,0.00,0,299.97,304.18,0.0,0.0,0.000,1251312.6,1251312.6,12373,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553255161,309944.00
03/22/2019 07:45,2,0.000,ALERT,212.61,301.47,60.001,1553255103,"179051228000119","174011545737251",0.00,1.50,0,297.57,302.98,0.0,0.0,0.000,38830.1,38830.1,12450,0,0,0,L,46974696,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553255163,309945.00
03/22/2019 08:00,2,0.164,ALERT,212.16,302.37,59.985,1553256003,"201051344000579","174011545737251",15.90,-0.50,0,300.27,304.48,2.7,0.6,0.000,1251105.7,1251105.7,12825,0,0,0,L,1122011218,1,121.10,121.55,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553256006,309946.00
03/22/2019 08:00,2,0.129,ALERT,211.25,298.77,59.990,1553256003,"201051344001025","174011545737251",17.24,-1.50,0,297.87,302.37,2.3,0.3,0.000,1233594.9,1233594.9,20745,0,0,0,L,1122011218,1,121.10,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553256007,309947.00
03/22/2019 08:00,2,0.191,ALERT,211.25,299.37,59.990,1553256003,"201051344001093","174011545737251",15.61,0.50,0,298.17,301.77,3.0,1.0,0.000,1217755.5,1217755.5,20766,0,0,0,L,1122011218,1,121.33,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1553256009,309948.00
03/22/2019 08:00,2,0.139,ALERT,212.16,301.77,59.985,1553256003,"201051344000458","174011545737251",16.52,1.00,0,299.67,304.48,2.3,0.3,0.000,1234440.4,1234440.4,12565,0,0,0,L,1122011218,1,121.33,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553256011,309949.00
03/22/2019 08:00,2,0.154,ALERT,211.25,299.97,59.975,1553256003,"201051344000890","174011545737251",17.41,0.00,0,298.47,302.68,2.8,0.7,0.000,1232280.5,1232280.5,20694,0,0,0,L,1122011218,1,121.55,120.42,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553256013,309950.00
03/22/2019 08:00,2,0.117,ALERT,212.16,301.47,59.938,1553256003,"201051344000988","174011545737251",15.53,0.00,0,296.96,303.28,1.9,0.0,0.000,956413.7,956413.7,12915,0,0,0,L,1122011218,1,120.88,121.78,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553256015,309951.00
03/22/2019 08:00,2,0.148,ALERT,211.70,300.57,59.996,1553256003,"201051344000582","174011545737251",17.08,-1.00,0,299.07,302.37,2.6,0.6,0.000,1211712.4,1211712.4,20666,0,0,0,L,1122011218,1,121.55,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553256017,309952.00
03/22/2019 08:00,2,0.133,ALERT,212.38,302.37,59.943,1553256003,"201051344000868","174011545737251",16.24,-0.50,0,299.97,304.48,2.2,0.2,0.000,1219508.6,1219508.6,44615,0,0,0,L,1122011218,1,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1553256019,309953.00
03/22/2019 08:00,2,0.148,ALERT,212.83,302.37,59.985,1553256003,"201051344000576","174011545737251",15.35,-0.50,0,299.67,303.88,2.3,0.3,0.000,1237732.6,1237732.6,16650,0,0,0,L,1122011218,1,121.33,121.78,0100,-5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1553256020,309954.00
03/22/2019 08:00,2,0.123,ALERT,212.38,301.77,59.980,1553256003,"201051344001158","174011545737251",16.32,-1.50,0,298.77,303.28,2.0,0.1,0.000,1214869.7,1214869.7,12872,0,0,0,L,1122011218,1,121.10,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1553256022,309955.00
03/22/2019 08:00,2,0.133,ALERT,211.48,299.07,59.975,1553256003,"201051344000917","174011545737251",16.34,0.50,0,296.66,300.87,2.2,0.2,0.000,1229686.1,1229686.1,20540,0,0,0,L,1122011218,1,121.33,121.33,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1553256024,309956.00
03/22/2019 08:00,2,0.197,ALERT,211.48,299.07,59.985,1553256003,"201051344000417","174011545737251",14.61,-0.50,0,297.57,301.17,2.9,0.9,0.000,991483.9,991483.9,20763,0,0,0,L,1122011218,1,121.33,121.10,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1553256026,309957.00
03/22/2019 08:00,2,0.139,ALERT,211.70,299.67,59.996,1553256003,"201051344000685","174011545737251",16.64,-0.50,0,297.87,301.47,2.3,0.3,0.000,1234211.3,1234211.3,20749,0,0,0,L,1122011218,1,122.23,120.88,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1553256028,309958.00
03/22/2019 08:00,2,0.160,ALERT,211.25,298.77,59.980,1553256003,"201051344000651","174011545737251",17.10,-2.00,0,297.26,301.17,2.8,0.8,0.000,1226815.5,1226815.5,20730,0,0,0,L,1122011218,1,121.78,120.65,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553256030,309959.00
03/22/2019 08:00,2,0.143,ALERT,211.93,302.07,59.953,1553256003,"201051344000594","174011545737251",17.93,-0.50,0,299.07,303.58,2.6,0.6,0.000,1240480.3,1240480.3,44564,0,0,0,L,1122011218,1,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1553256032,309960.00
03/22/2019 08:00,2,0.170,ALERT,212.38,301.47,59.985,1553256003,"201051344000469","174011545737251",17.71,-1.50,0,298.47,303.28,3.1,1.1,0.000,1219048.5,1219048.5,12856,0,0,0,L,1122011218,1,120.65,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1553256034,309961.00
03/22/2019 08:00,2,0.135,ALERT,211.48,299.97,59.985,1553256003,"201051344000585","174011545737251",17.04,0.00,0,297.57,301.77,2.4,0.3,0.000,1239664.6,1239664.6,20787,0,0,0,L,1122011218,1,121.10,121.33,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1553256035,309962.00
03/22/2019 08:00,2,0.129,ALERT,212.61,301.17,59.980,1553256003,"201051344000853","174011545737251",15.78,-1.00,0,299.67,303.88,2.1,0.1,0.000,1242370.7,1242370.7,12453,0,0,0,L,1122011218,1,121.55,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553256037,309963.00
03/22/2019 08:00,2,0.119,ALERT,211.48,299.67,59.985,1553256003,"201051344001145","174011545737251",17.51,-0.50,0,298.47,302.37,2.1,0.1,0.000,1242522.9,1242522.9,20703,0,0,0,L,1122011218,1,121.55,120.88,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1553256039,309964.00
03/22/2019 08:00,2,0.162,ALERT,211.48,299.67,60.022,1553256003,"201051344000438","174011545737251",16.92,-1.00,0,298.17,302.07,2.8,0.8,0.000,1235171.5,1235171.5,20742,0,0,0,L,1122011218,1,121.78,121.10,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1553256041,309965.00
03/22/2019 08:00,2,0.127,ALERT,210.80,299.37,59.985,1553256003,"201051344001135","174011545737251",18.05,-0.50,0,298.17,302.37,2.3,0.3,0.000,1222213.8,1222213.8,20694,0,0,0,L,1122011218,1,121.10,120.88,0100,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1553256043,309966.00
03/22/2019 08:00,2,0.129,ALERT,212.38,301.77,60.001,1553256003,"201051344000983","174011545737251",17.69,0.00,0,299.67,304.18,2.3,0.3,0.000,1240590.3,1240590.3,12459,0,0,0,L,1122011218,1,121.33,121.55,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1553256045,309967.00
03/22/2019 08:00,2,0.145,ALERT,211.48,299.37,59.990,1553256003,"201051344001203","174011545737251",17.45,-1.00,0,297.87,302.98,2.5,0.5,0.000,1229841.6,1229841.6,20745,0,0,0,L,1122011218,1,122.01,120.88,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1553256047,309968.00
03/22/2019 08:00,2,0.141,ALERT,211.03,299.67,59.996,1553256003,"201051344001230","174011545737251",15.88,-0.50,0,298.17,301.77,2.3,0.3,0.000,1226986.8,1226986.8,20556,0,0,0,L,1122011218,1,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1553256048,309969.00
03/22/2019 08:00,2,0.129,ALERT,210.57,298.47,59.996,1553256003,"201051344000646","174011545737251",17.43,-1.00,0,296.96,301.17,2.3,0.3,0.000,1220016.4,1220016.4,20714,0,0,0,L,1122011218,1,121.55,120.42,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1553256050,309970.00
03/22/2019 08:00,2,0.135,ALERT,212.61,301.47,59.996,1553256003,"201051344000867","174011545737251",18.13,0.50,0,298.77,303.58,2.5,0.5,0.000,1218078.8,1218078.8,44637,0,0,0,L,1122011218,1,121.55,121.55,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1553256053,309971.00
03/22/2019 08:00,2,0.145,ALERT,213.06,301.47,59.980,1553256003,"201051344000633","174011545737251",17.65,-0.50,0,297.87,302.98,2.6,0.6,0.000,1216846.7,1216846.7,44688,0,0,0,L,1122011218,1,121.78,122.01,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1553256054,309972.00
03/22/2019 08:00,2,0.166,ALERT,210.12,297.87,60.001,1553256003,"201051344000955","174011545737251",17.73,-0.50,0,297.26,301.47,3.0,1.0,0.000,1239600.6,1239600.6,20735,0,0,0,L,1122011218,1,120.88,120.65,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1553256056,309973.00
03/22/2019 08:00,2,0.156,ALERT,212.61,300.87,59.959,1553256003,"201051344000648","174011545737251",18.53,-1.00,0,299.07,303.88,3.0,1.0,0.000,1230693.7,1230693.7,44193,0,0,0,L,1122011218,1,121.10,122.01,0100,-4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1553256058,309974.00
03/22/2019 08:00,2,0.127,ALERT,212.61,301.17,60.001,1553256003,"201051344000645","174011545737251",19.36,0.50,0,299.37,303.88,2.5,0.5,0.000,1235332.5,1235332.5,44154,0,0,0,L,1122011218,1,121.55,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1553256060,309975.00
03/22/2019 08:00,2,0.146,ALERT,212.16,301.77,59.996,1553256003,"201051344000569","174011545737251",18.43,-0.50,0,299.97,304.78,2.8,0.7,0.000,1251312.6,1251312.6,12375,0,0,0,L,1122011218,1,120.88,122.01,0100,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1553256062,309976.00
03/22/2019 08:00,2,0.201,ALERT,212.38,300.87,59.996,1553256003,"179051228000119","174011545737251",15.29,1.50,0,298.17,303.28,3.1,1.1,0.000,38830.2,38830.2,12452,0,0,0,L,46974696,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553256064,309977.00
03/22/2019 08:15,2,0.246,ACTIVE,212.83,339.95,60.001,1553256904,"201051344000579","174011545737251",29.86,0.50,0,300.57,352.57,7.5,5.3,0.004,1251106.5,1251106.5,12827,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256905,309978.00
03/22/2019 08:15,2,0.240,ACTIVE,212.16,336.64,59.980,1553256904,"201051344001025","174011545737251",26.24,-0.50,0,296.66,352.87,6.4,4.3,0.009,1233595.5,1233595.5,20747,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256906,309979.00
03/22/2019 08:15,2,0.289,ACTIVE,212.38,338.14,59.975,1553256904,"201051344001093","174011545737251",27.39,1.00,0,296.66,353.47,8.0,5.8,0.004,1217756.4,1217756.4,20768,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256907,309980.00
03/22/2019 08:15,2,0.227,ACTIVE,212.61,339.65,60.001,1553256904,"201051344000458","174011545737251",29.72,2.00,0,299.67,352.87,6.9,4.7,0.009,1234441.1,1234441.1,12567,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256908,309981.00
03/22/2019 08:15,2,0.240,ACTIVE,212.16,337.24,59.996,1553256904,"201051344000890","174011545737251",29.82,0.50,0,297.57,350.77,7.3,5.1,0.013,1232281.3,1232281.3,20696,0,0,0,L,1122011218,1,122.01,120.88,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256909,309982.00
03/22/2019 08:15,2,0.205,ALERT,212.61,341.45,59.996,1553256904,"201051344000988","174011545737251",19.16,0.50,0,297.26,356.78,4.0,1.9,0.009,956413.9,956413.9,12917,0,0,0,L,1122011218,1,121.10,122.01,0002,-2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256911,309983.00
03/22/2019 08:15,2,0.254,ACTIVE,212.83,338.44,59.990,1553256904,"201051344000582","174011545737251",27.49,-0.50,0,297.87,353.77,7.1,4.9,0.013,1211713.2,1211713.2,20668,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256912,309984.00
03/22/2019 08:15,2,0.236,ACTIVE,212.61,339.95,60.006,1553256904,"201051344000868","174011545737251",27.08,0.00,0,300.27,357.08,6.5,4.4,0.018,1219509.2,1219509.2,44617,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256913,309985.00
03/22/2019 08:15,2,0.246,ACTIVE,213.29,341.75,60.001,1553256904,"201051344000576","174011545737251",27.85,0.00,0,299.67,356.18,7.0,4.8,0.009,1237733.3,1237733.3,16652,0,0,0,L,1122011218,1,121.78,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256914,309986.00
03/22/2019 08:15,2,0.225,ACTIVE,213.06,339.95,60.017,1553256904,"201051344001158","174011545737251",27.17,-0.50,0,299.07,349.56,6.2,4.1,0.009,1214870.2,1214870.2,12874,0,0,0,L,1122011218,1,121.33,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256915,309987.00
03/22/2019 08:15,2,0.240,ACTIVE,212.61,338.74,59.980,1553256904,"201051344000917","174011545737251",27.00,1.50,0,294.86,352.87,6.6,4.4,0.018,1229686.7,1229686.7,20542,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256915,309988.00
03/22/2019 08:15,2,0.283,ALERT,212.38,337.54,60.017,1553256904,"201051344000417","174011545737251",19.40,-0.50,0,296.36,354.97,5.6,3.5,0.009,991484.5,991484.5,20765,0,0,0,L,1122011218,1,121.78,121.33,0002,-2,0,0,0,0,0,0,5,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256917,309989.00
03/22/2019 08:15,2,0.219,ACTIVE,212.61,339.04,60.001,1553256904,"201051344000685","174011545737251",29.48,0.00,0,296.96,353.17,6.6,4.4,0.009,1234211.9,1234211.9,20751,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256918,309990.00
03/22/2019 08:15,2,0.258,ACTIVE,212.61,338.14,59.985,1553256904,"201051344000651","174011545737251",27.67,-1.00,0,296.36,357.38,7.2,5.1,0.013,1226816.3,1226816.3,20732,0,0,0,L,1122011218,1,122.46,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256919,309991.00
03/22/2019 08:15,2,0.254,ACTIVE,212.38,339.95,59.990,1553256904,"201051344000594","174011545737251",27.55,0.00,0,299.37,358.28,7.1,4.9,0.013,1240481.0,1240481.0,44566,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256920,309992.00
03/22/2019 08:15,2,0.240,ACTIVE,212.83,340.25,59.996,1553256904,"201051344000469","174011545737251",29.74,-0.50,0,298.77,351.97,7.3,5.1,0.004,1219049.3,1219049.3,12858,0,0,0,L,1122011218,1,121.10,122.46,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256921,309993.00
03/22/2019 08:15,2,0.234,ACTIVE,212.61,338.44,60.017,1553256904,"201051344000585","174011545737251",28.37,0.50,0,296.66,352.27,6.8,4.6,0.004,1239665.2,1239665.2,20789,0,0,0,L,1122011218,1,121.55,122.01,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256922,309994.00
03/22/2019 08:15,2,0.248,ACTIVE,213.51,341.45,60.001,1553256904,"201051344000853","174011545737251",25.39,0.00,0,299.67,354.97,6.4,4.3,0.009,1242371.2,1242371.2,12455,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256923,309995.00
03/22/2019 08:15,2,0.217,ACTIVE,212.83,338.74,60.001,1553256904,"201051344001145","174011545737251",27.31,0.00,0,297.57,354.07,6.0,3.9,0.009,1242523.4,1242523.4,20705,0,0,0,L,1122011218,1,122.01,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256924,309996.00
03/22/2019 08:15,2,0.236,ACTIVE,212.61,337.84,59.990,1553256904,"201051344000438","174011545737251",29.94,-0.50,0,297.26,352.27,7.2,5.0,0.009,1235172.2,1235172.2,20744,0,0,0,L,1122011218,1,122.23,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256925,309997.00
03/22/2019 08:15,2,0.223,ACTIVE,212.38,337.24,60.001,1553256904,"201051344001135","174011545737251",27.91,0.00,0,297.26,350.47,6.3,4.2,0.013,1222214.4,1222214.4,20696,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256926,309998.00
03/22/2019 08:15,2,0.207,ACTIVE,212.83,339.34,60.001,1553256904,"201051344000983","174011545737251",29.64,0.50,0,299.97,352.57,6.2,4.1,0.009,1240590.9,1240590.9,12461,0,0,0,L,1122011218,1,121.55,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256927,309999.00
03/22/2019 08:15,2,0.248,ACTIVE,212.61,338.14,59.985,1553256904,"201051344001203","174011545737251",27.02,-0.50,0,296.96,357.98,6.8,4.7,0.013,1229842.2,1229842.2,20747,0,0,0,L,1122011218,1,122.46,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256928,310000.00
03/22/2019 08:15,2,0.250,ACTIVE,212.38,337.54,60.001,1553256904,"201051344001230","174011545737251",25.70,0.00,0,296.96,352.27,6.5,4.4,0.013,1226987.4,1226987.4,20558,0,0,0,L,1122011218,1,122.01,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256928,310001.00
03/22/2019 08:15,2,0.236,ACTIVE,212.16,338.14,59.990,1553256904,"201051344000646","174011545737251",27.71,-0.50,0,295.76,353.17,6.7,4.5,0.013,1220017.0,1220017.0,20716,0,0,0,L,1122011218,1,122.23,121.33,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256929,310002.00
03/22/2019 08:15,2,0.234,ACTIVE,213.06,339.34,60.001,1553256904,"201051344000867","174011545737251",27.49,1.00,0,299.37,354.97,6.6,4.4,0.013,1218079.4,1218079.4,44639,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256930,310003.00
03/22/2019 08:15,2,0.260,ACTIVE,213.51,341.75,59.996,1553256904,"201051344000633","174011545737251",27.02,0.00,0,298.17,360.38,7.1,4.9,0.018,1216847.4,1216847.4,44690,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256931,310004.00
03/22/2019 08:15,2,0.273,ACTIVE,212.16,338.14,60.006,1553256904,"201051344000955","174011545737251",27.93,0.00,0,296.06,354.07,7.7,5.5,0.013,1239601.4,1239601.4,20737,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256932,310005.00
03/22/2019 08:15,2,0.260,ACTIVE,212.83,339.04,60.001,1553256904,"201051344000648","174011545737251",27.67,-0.50,0,299.07,354.67,7.3,5.1,0.013,1230694.5,1230694.5,44195,0,0,0,L,1122011218,1,121.10,122.23,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256933,310006.00
03/22/2019 08:15,2,0.223,ACTIVE,213.29,339.95,60.006,1553256904,"201051344000645","174011545737251",28.78,1.00,0,299.37,357.08,6.5,4.4,0.013,1235333.1,1235333.1,44156,0,0,0,L,1122011218,1,121.78,122.46,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256934,310007.00
03/22/2019 08:15,2,0.238,ACTIVE,212.83,339.34,60.006,1553256904,"201051344000569","174011545737251",28.51,0.50,0,299.97,353.17,6.9,4.8,0.009,1251313.3,1251313.3,12377,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256935,310008.00
03/22/2019 08:15,2,0.246,ACTIVE,213.29,342.95,60.006,1553256904,"179051228000119","174011545737251",30.47,2.50,0,297.87,353.77,7.7,5.5,0.004,38831.0,38831.0,12454,0,0,0,L,46974696,1,121.55,122.68,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553256936,310009.00
03/22/2019 08:30,2,0.322,ACTIVE,212.61,338.14,60.028,1553257804,"201051344000579","174011545737251",31.15,1.00,0,321.31,356.18,10.2,7.9,0.040,1251108.2,1251108.2,12828,0,0,0,L,1122011218,1,121.33,121.78,0000,-3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257805,310010.00
03/22/2019 08:30,2,0.303,ACTIVE,212.61,337.84,60.033,1553257804,"201051344001025","174011545737251",30.51,0.00,0,321.61,351.07,9.4,7.1,0.031,1233597.1,1233597.1,20748,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257806,310011.00
03/22/2019 08:30,2,0.346,ACTIVE,212.61,339.34,60.017,1553257804,"201051344001093","174011545737251",30.22,1.50,0,315.60,355.28,10.6,8.3,0.031,1217758.3,1217758.3,20769,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257807,310012.00
03/22/2019 08:30,2,0.254,ACTIVE,212.61,349.86,60.012,1553257804,"201051344000458","174011545737251",32.50,2.50,0,317.10,357.98,8.4,6.2,0.022,1234442.5,1234442.5,12568,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257808,310013.00
03/22/2019 08:30,2,0.328,ACTIVE,212.38,338.14,60.028,1553257804,"201051344000890","174011545737251",30.12,1.00,0,317.70,357.08,10.0,7.8,0.035,1232282.9,1232282.9,20697,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257809,310014.00
03/22/2019 08:30,2,0.289,ACTIVE,211.93,338.44,60.028,1553257804,"201051344000988","174011545737251",19.36,1.00,0,299.37,345.06,5.7,3.6,0.018,956414.7,956414.7,12919,0,0,0,L,1122011218,1,120.88,121.78,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257810,310015.00
03/22/2019 08:30,2,0.307,ACTIVE,213.06,339.04,60.049,1553257804,"201051344000582","174011545737251",30.20,0.00,0,322.81,350.47,9.4,7.2,0.031,1211714.8,1211714.8,20669,0,0,0,L,1122011218,1,122.23,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257811,310016.00
03/22/2019 08:30,2,0.301,ACTIVE,212.61,338.14,60.033,1553257804,"201051344000868","174011545737251",29.92,1.00,0,314.70,361.89,9.1,6.9,0.035,1219510.7,1219510.7,44618,0,0,0,L,1122011218,1,121.10,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257812,310017.00
03/22/2019 08:30,2,0.318,ACTIVE,213.06,339.65,60.033,1553257804,"201051344000576","174011545737251",30.06,0.50,0,314.70,360.69,9.8,7.5,0.031,1237735.0,1237735.0,16653,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257813,310018.00
03/22/2019 08:30,2,0.281,ACTIVE,212.83,338.14,59.996,1553257804,"201051344001158","174011545737251",30.40,0.00,0,314.10,360.38,8.7,6.5,0.035,1214871.7,1214871.7,12875,0,0,0,L,1122011218,1,121.10,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257814,310019.00
03/22/2019 08:30,2,0.295,ACTIVE,212.83,339.95,60.033,1553257804,"201051344000917","174011545737251",30.02,2.00,0,317.10,354.97,9.0,6.7,0.035,1229688.2,1229688.2,20543,0,0,0,L,1122011218,1,122.01,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257815,310020.00
03/22/2019 08:30,2,0.373,ACTIVE,212.83,338.74,60.022,1553257804,"201051344000417","174011545737251",19.18,0.50,0,299.37,342.35,7.3,5.1,0.022,991485.6,991485.6,20767,0,0,0,L,1122011218,1,121.78,121.55,0002,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257815,310021.00
03/22/2019 08:30,2,0.301,ACTIVE,212.61,339.65,60.022,1553257804,"201051344000685","174011545737251",30.42,0.50,0,312.59,360.08,9.3,7.1,0.031,1234213.4,1234213.4,20752,0,0,0,L,1122011218,1,122.68,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257816,310022.00
03/22/2019 08:30,2,0.346,ACTIVE,212.61,341.45,60.028,1553257804,"201051344000651","174011545737251",21.95,-0.50,0,318.61,355.28,7.5,5.3,0.018,1226817.9,1226817.9,20733,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257817,310023.00
03/22/2019 08:30,2,0.289,ACTIVE,212.16,344.15,60.006,1553257804,"201051344000594","174011545737251",31.85,1.00,0,316.80,357.38,9.3,7.1,0.031,1240482.6,1240482.6,44567,0,0,0,L,1122011218,1,121.10,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257818,310024.00
03/22/2019 08:30,2,0.324,ACTIVE,212.61,338.14,60.070,1553257804,"201051344000469","174011545737251",30.02,0.00,0,316.50,358.28,9.9,7.6,0.035,1219051.0,1219051.0,12859,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257819,310025.00
03/22/2019 08:30,2,0.301,ACTIVE,212.61,338.74,60.054,1553257804,"201051344000585","174011545737251",30.65,1.00,0,322.81,351.97,9.3,7.1,0.031,1239666.9,1239666.9,20790,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257820,310026.00
03/22/2019 08:30,2,0.307,ACTIVE,213.06,339.95,60.038,1553257804,"201051344000853","174011545737251",30.06,1.00,0,311.99,364.29,9.3,7.1,0.035,1242372.8,1242372.8,12456,0,0,0,L,1122011218,1,121.78,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257821,310027.00
03/22/2019 08:30,2,0.277,ACTIVE,212.83,338.74,60.033,1553257804,"201051344001145","174011545737251",30.20,0.50,0,320.71,354.07,8.5,6.3,0.035,1242524.8,1242524.8,20706,0,0,0,L,1122011218,1,122.01,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257822,310028.00
03/22/2019 08:30,2,0.320,ACTIVE,212.61,338.74,60.033,1553257804,"201051344000438","174011545737251",30.61,0.00,0,322.21,353.77,9.9,7.7,0.031,1235173.9,1235173.9,20745,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257823,310029.00
03/22/2019 08:30,2,0.301,ACTIVE,212.38,337.84,60.028,1553257804,"201051344001135","174011545737251",29.08,0.50,0,324.62,348.06,8.9,6.6,0.031,1222215.9,1222215.9,20697,0,0,0,L,1122011218,1,121.78,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257824,310030.00
03/22/2019 08:30,2,0.291,ACTIVE,212.38,337.54,60.038,1553257804,"201051344000983","174011545737251",30.08,1.00,0,323.11,352.57,8.9,6.7,0.035,1240592.4,1240592.4,12462,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257825,310031.00
03/22/2019 08:30,2,0.314,ACTIVE,212.38,338.44,60.038,1553257804,"201051344001203","174011545737251",27.89,0.50,0,324.32,351.67,8.9,6.7,0.035,1229843.8,1229843.8,20748,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257826,310032.00
03/22/2019 08:30,2,0.303,ACTIVE,212.38,337.84,60.028,1553257804,"201051344001230","174011545737251",29.52,0.50,0,310.19,357.38,9.1,6.8,0.027,1226988.9,1226988.9,20559,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257827,310033.00
03/22/2019 08:30,2,0.309,ACTIVE,212.16,338.74,60.033,1553257804,"201051344000646","174011545737251",28.78,0.50,0,314.10,356.78,9.0,6.8,0.035,1220018.5,1220018.5,20717,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257828,310034.00
03/22/2019 08:30,2,0.305,ACTIVE,212.61,337.54,60.028,1553257804,"201051344000867","174011545737251",29.42,2.00,0,312.59,362.19,9.2,6.9,0.031,1218081.0,1218081.0,44640,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257828,310035.00
03/22/2019 08:30,2,0.314,ALERT,213.06,341.15,60.028,1553257804,"201051344000633","174011545737251",30.45,0.50,0,299.97,347.76,9.7,7.5,0.035,1216849.1,1216849.1,44691,0,0,0,L,1122011218,1,121.78,122.23,0002,0,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257830,310036.00
03/22/2019 08:30,2,0.342,ACTIVE,212.16,338.14,60.033,1553257804,"201051344000955","174011545737251",29.06,0.50,0,319.51,352.87,10.1,7.8,0.035,1239603.2,1239603.2,20738,0,0,0,L,1122011218,1,121.33,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257831,310037.00
03/22/2019 08:30,2,0.324,ACTIVE,212.61,339.04,60.028,1553257804,"201051344000648","174011545737251",29.60,0.00,0,321.61,354.67,9.8,7.5,0.035,1230696.2,1230696.2,44196,0,0,0,L,1122011218,1,120.88,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257832,310038.00
03/22/2019 08:30,2,0.299,ACTIVE,212.83,340.25,60.065,1553257804,"201051344000645","174011545737251",29.64,1.50,0,323.11,354.97,9.0,6.7,0.035,1235334.6,1235334.6,44157,0,0,0,L,1122011218,1,121.55,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257833,310039.00
03/22/2019 08:30,2,0.307,ACTIVE,212.61,339.34,60.022,1553257804,"201051344000569","174011545737251",30.43,1.00,0,327.02,350.77,9.5,7.2,0.040,1251314.9,1251314.9,12378,0,0,0,L,1122011218,1,120.88,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257834,310040.00
03/22/2019 08:30,2,0.346,ALERT,212.83,342.95,59.996,1553257804,"179051228000119","174011545737251",29.96,3.30,0,299.37,349.56,10.5,8.2,0.035,38832.9,38832.9,12455,0,0,0,L,46974696,1,121.55,122.46,0000,-0,0,0,0,0,0,0,1,1041,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553257836,310041.00
03/22/2019 08:45,2,0.404,ACTIVE,212.83,351.07,60.028,1553258704,"201051344000579","174011545737251",32.56,1.50,0,332.13,358.88,13.4,11.0,0.057,1251110.5,1251110.5,12829,0,0,0,L,1122011218,1,121.55,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258705,310042.00
03/22/2019 08:45,2,0.434,ACTIVE,211.93,338.74,60.028,1553258704,"201051344001025","174011545737251",30.22,0.50,0,333.03,346.56,13.3,10.9,0.066,1233599.3,1233599.3,20749,0,0,0,L,1122011218,1,121.33,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258706,310043.00
03/22/2019 08:45,2,0.406,ACTIVE,211.93,353.17,60.033,1553258704,"201051344001093","174011545737251",32.62,2.00,0,333.03,357.98,13.5,11.1,0.057,1217760.7,1217760.7,20770,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258707,310044.00
03/22/2019 08:45,2,0.439,ACTIVE,212.61,340.25,60.043,1553258704,"201051344000458","174011545737251",30.00,3.00,0,333.93,356.18,13.4,11.0,0.071,1234444.7,1234444.7,12569,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258708,310045.00
03/22/2019 08:45,2,0.467,ACTIVE,211.93,339.34,60.022,1553258704,"201051344000890","174011545737251",29.38,1.50,0,332.13,357.08,13.9,11.5,0.071,1232285.2,1232285.2,20698,0,0,0,L,1122011218,1,121.78,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258709,310046.00
03/22/2019 08:45,2,0.404,ACTIVE,212.61,340.55,60.054,1553258704,"201051344000988","174011545737251",20.12,1.00,0,330.93,345.66,8.2,6.0,0.035,956415.8,956415.8,12920,0,0,0,L,1122011218,1,121.33,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258710,310047.00
03/22/2019 08:45,2,0.451,ACTIVE,212.61,340.55,60.033,1553258704,"201051344000582","174011545737251",29.18,0.50,0,333.93,345.06,13.3,10.9,0.071,1211717.0,1211717.0,20670,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258711,310048.00
03/22/2019 08:45,2,0.414,ACTIVE,212.83,340.55,60.038,1553258704,"201051344000868","174011545737251",30.97,1.00,0,332.43,345.06,13.0,10.6,0.071,1219512.8,1219512.8,44619,0,0,0,L,1122011218,1,121.55,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258712,310049.00
03/22/2019 08:45,2,0.428,ACTIVE,213.29,341.75,60.001,1553258704,"201051344000576","174011545737251",30.97,1.00,0,333.03,346.26,13.4,11.1,0.066,1237737.2,1237737.2,16654,0,0,0,L,1122011218,1,122.01,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258713,310050.00
03/22/2019 08:45,2,0.412,ACTIVE,212.83,340.55,60.038,1553258704,"201051344001158","174011545737251",30.10,0.00,0,331.83,345.36,12.6,10.2,0.066,1214873.7,1214873.7,12876,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258714,310051.00
03/22/2019 08:45,2,0.430,ACTIVE,212.16,340.25,60.038,1553258704,"201051344000917","174011545737251",29.30,2.00,0,332.13,346.56,12.8,10.4,0.066,1229690.2,1229690.2,20544,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258715,310052.00
03/22/2019 08:45,2,0.479,ACTIVE,212.16,338.44,60.033,1553258704,"201051344000417","174011545737251",20.32,0.50,0,332.73,342.95,9.8,7.6,0.040,991487.2,991487.2,20768,0,0,0,L,1122011218,1,121.55,121.33,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258716,310053.00
03/22/2019 08:45,2,0.438,ACTIVE,212.16,340.85,60.033,1553258704,"201051344000685","174011545737251",30.22,1.00,0,334.84,345.66,13.4,11.1,0.080,1234215.6,1234215.6,20753,0,0,0,L,1122011218,1,122.46,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258717,310054.00
03/22/2019 08:45,2,0.453,ACTIVE,212.16,339.95,60.033,1553258704,"201051344000651","174011545737251",29.72,0.00,0,333.03,345.36,13.7,11.3,0.071,1226820.2,1226820.2,20734,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258718,310055.00
03/22/2019 08:45,2,0.453,ACTIVE,212.38,339.95,60.028,1553258704,"201051344000594","174011545737251",29.10,1.50,0,333.03,355.28,13.4,11.0,0.075,1240484.8,1240484.8,44568,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258719,310056.00
03/22/2019 08:45,2,0.465,ACTIVE,213.06,340.85,60.006,1553258704,"201051344000469","174011545737251",29.08,0.50,0,331.23,345.66,13.7,11.3,0.080,1219053.3,1219053.3,12860,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258719,310057.00
03/22/2019 08:45,2,0.434,ACTIVE,211.93,339.34,60.028,1553258704,"201051344000585","174011545737251",30.73,1.50,0,333.33,345.36,13.5,11.1,0.071,1239669.0,1239669.0,20791,0,0,0,L,1122011218,1,121.33,121.55,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258720,310058.00
03/22/2019 08:45,2,0.428,ACTIVE,213.51,342.35,60.028,1553258704,"201051344000853","174011545737251",30.55,1.00,0,334.24,348.06,13.2,10.8,0.075,1242374.9,1242374.9,12457,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258721,310059.00
03/22/2019 08:45,2,0.410,ACTIVE,212.16,340.25,60.038,1553258704,"201051344001145","174011545737251",30.42,0.50,0,333.33,345.06,12.7,10.3,0.071,1242526.7,1242526.7,20707,0,0,0,L,1122011218,1,121.78,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258722,310060.00
03/22/2019 08:45,2,0.465,ACTIVE,212.16,339.34,60.028,1553258704,"201051344000438","174011545737251",29.68,0.50,0,333.33,347.16,14.0,11.6,0.071,1235176.2,1235176.2,20746,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258723,310061.00
03/22/2019 08:45,2,0.434,ACTIVE,211.70,338.44,60.038,1553258704,"201051344001135","174011545737251",28.77,0.50,0,332.73,343.85,12.7,10.3,0.071,1222217.9,1222217.9,20698,0,0,0,L,1122011218,1,121.55,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258724,310062.00
03/22/2019 08:45,2,0.430,ACTIVE,212.83,339.95,60.017,1553258704,"201051344000983","174011545737251",29.50,1.50,0,332.43,345.36,12.8,10.5,0.071,1240594.4,1240594.4,12463,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258725,310063.00
03/22/2019 08:45,2,0.434,ACTIVE,212.16,339.34,60.043,1553258704,"201051344001203","174011545737251",30.49,0.50,0,333.93,350.77,13.5,11.1,0.075,1229845.9,1229845.9,20749,0,0,0,L,1122011218,1,122.23,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258726,310064.00
03/22/2019 08:45,2,0.424,ACTIVE,211.93,339.04,60.017,1553258704,"201051344001230","174011545737251",29.86,1.00,0,331.53,343.85,12.9,10.6,0.066,1226991.0,1226991.0,20560,0,0,0,L,1122011218,1,121.78,120.88,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258727,310065.00
03/22/2019 08:45,2,0.445,ACTIVE,211.70,339.65,60.033,1553258704,"201051344000646","174011545737251",29.34,0.50,0,332.13,344.76,13.3,10.9,0.071,1220020.6,1220020.6,20718,0,0,0,L,1122011218,1,121.78,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258728,310066.00
03/22/2019 08:45,2,0.439,ACTIVE,213.06,340.55,60.033,1553258704,"201051344000867","174011545737251",29.68,2.50,0,333.03,345.66,13.3,10.9,0.066,1218083.1,1218083.1,44641,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258729,310067.00
03/22/2019 08:45,2,0.463,ACTIVE,213.51,342.95,60.038,1553258704,"201051344000633","174011545737251",29.20,1.00,0,333.33,348.66,13.7,11.3,0.066,1216851.3,1216851.3,44693,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258730,310068.00
03/22/2019 08:45,2,0.471,ACTIVE,211.48,339.04,60.028,1553258704,"201051344000955","174011545737251",30.34,0.50,0,331.83,343.85,14.5,12.1,0.075,1239605.6,1239605.6,20739,0,0,0,L,1122011218,1,121.10,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258731,310069.00
03/22/2019 08:45,2,0.453,ACTIVE,212.83,340.25,60.054,1553258704,"201051344000648","174011545737251",30.53,0.50,0,334.24,345.66,14.0,11.6,0.071,1230698.4,1230698.4,44197,0,0,0,L,1122011218,1,121.10,122.01,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258732,310070.00
03/22/2019 08:45,2,0.438,ACTIVE,213.29,340.85,60.028,1553258704,"201051344000645","174011545737251",29.94,2.00,0,334.54,346.26,13.3,10.9,0.071,1235336.7,1235336.7,44158,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258733,310071.00
03/22/2019 08:45,2,0.441,ACTIVE,212.83,340.55,60.028,1553258704,"201051344000569","174011545737251",30.53,1.50,0,333.63,347.16,13.7,11.3,0.075,1251317.1,1251317.1,12379,0,0,0,L,1122011218,1,121.10,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258734,310072.00
03/22/2019 08:45,2,0.471,ACTIVE,213.06,344.45,60.028,1553258704,"179051228000119","174011545737251",30.55,3.70,0,335.44,349.86,14.6,12.2,0.066,38835.4,38835.4,12457,0,0,0,L,46974696,1,121.78,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553258735,310073.00
03/22/2019 09:00,2,0.633,ACTIVE,213.06,342.35,60.017,1553259604,"201051344000579","174011545737251",31.09,2.00,0,334.54,362.19,20.0,17.3,0.124,1251114.3,1251114.3,12830,0,0,0,L,1122011218,1,121.55,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259605,310074.00
03/22/2019 09:00,2,0.619,ACTIVE,212.16,340.85,60.028,1553259604,"201051344001025","174011545737251",30.61,1.00,0,332.73,356.48,19.2,16.7,0.124,1233602.9,1233602.9,20750,0,0,0,L,1122011218,1,121.55,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259606,310075.00
03/22/2019 09:00,2,0.652,ACTIVE,212.38,342.05,60.059,1553259604,"201051344001093","174011545737251",30.63,2.00,0,333.93,358.28,20.3,17.7,0.119,1217764.6,1217764.6,20771,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259607,310076.00
03/22/2019 09:00,2,0.621,ACTIVE,212.83,341.75,60.028,1553259604,"201051344000458","174011545737251",30.22,3.30,0,333.63,354.07,19.0,16.4,0.124,1234448.3,1234448.3,12570,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259608,310077.00
