ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 09:00,2,0.646,ACTIVE,212.16,341.15,60.022,1553259604,"201051344000890","174011545737251",30.47,1.50,0,332.43,357.98,20.0,17.4,0.133,1232288.9,1232288.9,20699,0,0,0,L,1122011218,1,122.01,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259609,310078.00
03/22/2019 09:00,2,0.586,ACTIVE,213.06,341.75,60.028,1553259604,"201051344000988","174011545737251",20.22,1.50,0,333.33,349.26,12.0,9.7,0.080,956417.9,956417.9,12921,0,0,0,L,1122011218,1,121.33,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259610,310079.00
03/22/2019 09:00,2,0.613,ACTIVE,212.61,342.35,60.012,1553259604,"201051344000582","174011545737251",30.85,0.50,0,333.33,356.18,19.1,16.6,0.119,1211720.6,1211720.6,20671,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259611,310080.00
03/22/2019 09:00,2,0.602,ACTIVE,213.06,342.05,60.022,1553259604,"201051344000868","174011545737251",30.95,1.50,0,332.73,354.97,18.9,16.3,0.115,1219516.4,1219516.4,44620,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259612,310081.00
03/22/2019 09:00,2,0.592,ACTIVE,213.51,346.56,60.017,1553259604,"201051344000576","174011545737251",31.77,1.50,0,333.63,355.28,19.1,16.5,0.119,1237740.9,1237740.9,16655,0,0,0,L,1122011218,1,122.01,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259613,310082.00
03/22/2019 09:00,2,0.584,ACTIVE,213.29,342.65,60.017,1553259604,"201051344001158","174011545737251",30.89,1.00,0,333.93,353.77,18.3,15.7,0.128,1214877.1,1214877.1,12877,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259614,310083.00
03/22/2019 09:00,2,0.598,ACTIVE,212.61,342.35,60.022,1553259604,"201051344000917","174011545737251",30.85,2.50,0,331.83,355.88,18.7,16.1,0.119,1229693.7,1229693.7,20545,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259615,310084.00
03/22/2019 09:00,2,0.648,ACTIVE,212.38,340.55,60.012,1553259604,"201051344000417","174011545737251",20.20,1.00,0,332.43,345.66,13.3,10.9,0.080,991489.6,991489.6,20769,0,0,0,L,1122011218,1,121.78,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259616,310085.00
03/22/2019 09:00,2,0.604,ACTIVE,212.61,342.65,60.022,1553259604,"201051344000685","174011545737251",31.23,1.00,0,332.13,354.37,19.1,16.5,0.124,1234219.2,1234219.2,20754,0,0,0,L,1122011218,1,122.68,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259617,310086.00
03/22/2019 09:00,2,0.615,ACTIVE,212.38,342.05,60.022,1553259604,"201051344000651","174011545737251",31.15,0.50,0,332.43,353.47,19.4,16.8,0.124,1226823.8,1226823.8,20735,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259618,310087.00
03/22/2019 09:00,2,0.619,ACTIVE,212.61,342.05,60.028,1553259604,"201051344000594","174011545737251",30.51,1.50,0,332.13,356.18,19.1,16.6,0.119,1240488.5,1240488.5,44569,0,0,0,L,1122011218,1,121.55,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259619,310088.00
03/22/2019 09:00,2,0.566,ACTIVE,213.29,353.17,60.017,1553259604,"201051344000469","174011545737251",32.58,1.00,0,332.43,360.69,18.7,16.1,0.115,1219057.0,1219057.0,12861,0,0,0,L,1122011218,1,121.33,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259620,310089.00
03/22/2019 09:00,2,0.613,ACTIVE,212.61,342.05,60.017,1553259604,"201051344000585","174011545737251",30.97,2.00,0,332.13,355.88,19.3,16.7,0.124,1239672.6,1239672.6,20792,0,0,0,L,1122011218,1,121.78,121.78,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259621,310090.00
03/22/2019 09:00,2,0.600,ACTIVE,213.51,343.85,60.012,1553259604,"201051344000853","174011545737251",31.07,2.00,0,334.84,360.99,18.9,16.4,0.119,1242378.5,1242378.5,12458,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259621,310091.00
03/22/2019 09:00,2,0.586,ACTIVE,212.38,342.05,60.012,1553259604,"201051344001145","174011545737251",30.95,1.00,0,332.73,357.08,18.4,15.9,0.119,1242530.2,1242530.2,20708,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259622,310092.00
03/22/2019 09:00,2,0.627,ACTIVE,212.61,342.05,60.017,1553259604,"201051344000438","174011545737251",31.07,1.00,0,333.03,360.08,19.8,17.2,0.119,1235179.9,1235179.9,20747,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259623,310093.00
03/22/2019 09:00,2,0.600,ACTIVE,211.93,340.85,60.006,1553259604,"201051344001135","174011545737251",30.47,1.00,0,332.43,353.77,18.6,16.0,0.124,1222221.4,1222221.4,20699,0,0,0,L,1122011218,1,121.78,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259624,310094.00
03/22/2019 09:00,2,0.592,ACTIVE,213.06,342.05,60.017,1553259604,"201051344000983","174011545737251",30.57,2.00,0,333.33,355.88,18.4,15.8,0.124,1240597.9,1240597.9,12464,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259625,310095.00
03/22/2019 09:00,2,0.604,ACTIVE,212.38,341.15,60.012,1553259604,"201051344001203","174011545737251",30.89,1.00,0,333.63,357.38,18.9,16.4,0.124,1229849.5,1229849.5,20750,0,0,0,L,1122011218,1,122.46,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259626,310096.00
03/22/2019 09:00,2,0.600,ACTIVE,212.16,341.15,59.990,1553259604,"201051344001230","174011545737251",30.75,1.50,0,330.93,359.78,18.6,16.1,0.119,1226994.4,1226994.4,20561,0,0,0,L,1122011218,1,122.01,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259627,310097.00
03/22/2019 09:00,2,0.594,ACTIVE,211.93,341.45,59.985,1553259604,"201051344000646","174011545737251",30.93,1.00,0,332.13,363.39,18.7,16.1,0.115,1220024.2,1220024.2,20719,0,0,0,L,1122011218,1,122.01,121.10,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259628,310098.00
03/22/2019 09:00,2,0.600,ACTIVE,213.29,342.35,60.012,1553259604,"201051344000867","174011545737251",30.85,2.50,0,333.93,353.77,18.8,16.2,0.115,1218086.6,1218086.6,44642,0,0,0,L,1122011218,1,122.01,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259629,310099.00
03/22/2019 09:00,2,0.605,ACTIVE,213.74,344.45,60.012,1553259604,"201051344000633","174011545737251",31.27,1.50,0,333.93,355.28,19.2,16.6,0.119,1216855.0,1216855.0,44694,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259630,310100.00
03/22/2019 09:00,2,0.621,ACTIVE,211.93,342.35,59.990,1553259604,"201051344000955","174011545737251",31.33,1.50,0,331.23,356.18,19.8,17.1,0.128,1239609.4,1239609.4,20740,0,0,0,L,1122011218,1,121.33,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259631,310101.00
03/22/2019 09:00,2,0.619,ACTIVE,213.29,342.05,60.006,1553259604,"201051344000648","174011545737251",30.55,1.00,0,333.63,354.37,19.2,16.6,0.119,1230702.1,1230702.1,44198,0,0,0,L,1122011218,1,121.33,122.23,0000,-2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259632,310102.00
03/22/2019 09:00,2,0.590,ACTIVE,213.51,342.95,59.964,1553259604,"201051344000645","174011545737251",31.13,2.50,0,334.84,352.27,18.7,16.1,0.119,1235340.2,1235340.2,44159,0,0,0,L,1122011218,1,122.01,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259633,310103.00
03/22/2019 09:00,2,0.598,ACTIVE,213.29,343.85,59.996,1553259604,"201051344000569","174011545737251",31.37,2.00,0,333.63,354.67,19.0,16.4,0.119,1251320.6,1251320.6,12381,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259634,310104.00
03/22/2019 09:00,2,0.637,ACTIVE,213.74,346.26,60.012,1553259604,"179051228000119","174011545737251",30.97,4.00,0,334.54,355.58,20.0,17.4,0.124,38839.2,38839.2,12458,0,0,0,L,46974696,1,122.01,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553259635,310105.00
03/22/2019 09:15,2,0.795,ACTIVE,213.06,355.88,60.001,1553260504,"201051344000579","174011545737251",32.66,2.50,0,333.93,367.90,26.4,23.5,0.177,1251119.3,1251119.3,12831,0,0,0,L,1122011218,1,121.55,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260505,310106.00
03/22/2019 09:15,2,0.807,ACTIVE,212.38,348.06,60.001,1553260504,"201051344001025","174011545737251",31.81,1.50,0,333.03,360.38,26.0,23.2,0.186,1233607.7,1233607.7,20751,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260506,310107.00
03/22/2019 09:15,2,0.842,ACTIVE,212.61,347.16,60.012,1553260504,"201051344001093","174011545737251",31.67,2.50,0,332.43,360.38,27.1,24.2,0.177,1217769.7,1217769.7,20772,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260507,310108.00
03/22/2019 09:15,2,0.812,ACTIVE,213.06,344.76,60.012,1553260504,"201051344000458","174011545737251",31.45,3.70,0,333.93,357.98,25.9,23.1,0.190,1234453.1,1234453.1,12571,0,0,0,L,1122011218,1,121.55,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260508,310109.00
03/22/2019 09:15,2,0.846,ACTIVE,212.38,344.76,60.043,1553260504,"201051344000890","174011545737251",31.43,2.00,0,331.53,361.59,27.0,24.1,0.181,1232293.9,1232293.9,20700,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260509,310110.00
03/22/2019 09:15,2,0.795,ACTIVE,213.06,343.25,60.006,1553260504,"201051344000988","174011545737251",20.52,2.00,0,333.33,352.87,16.6,14.0,0.124,956420.8,956420.8,12922,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260510,310111.00
03/22/2019 09:15,2,0.812,ACTIVE,213.06,345.06,60.006,1553260504,"201051344000582","174011545737251",31.45,1.50,0,333.63,359.78,25.9,23.1,0.181,1211725.4,1211725.4,20672,0,0,0,L,1122011218,1,122.01,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260511,310112.00
03/22/2019 09:15,2,0.818,ACTIVE,212.83,343.55,60.028,1553260504,"201051344000868","174011545737251",31.11,2.00,0,332.73,357.68,25.8,23.0,0.186,1219521.2,1219521.2,44621,0,0,0,L,1122011218,1,121.33,122.23,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260512,310113.00
03/22/2019 09:15,2,0.812,ACTIVE,213.51,345.36,60.012,1553260504,"201051344000576","174011545737251",31.45,2.50,0,335.44,358.88,25.9,23.1,0.181,1237745.7,1237745.7,16656,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260513,310114.00
03/22/2019 09:15,2,0.783,ACTIVE,213.29,345.66,60.012,1553260504,"201051344001158","174011545737251",31.51,1.50,0,333.63,359.78,25.0,22.2,0.181,1214881.7,1214881.7,12878,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260514,310115.00
03/22/2019 09:15,2,0.799,ACTIVE,212.83,345.06,59.996,1553260504,"201051344000917","174011545737251",31.39,3.00,0,332.73,359.48,25.5,22.7,0.177,1229698.5,1229698.5,20546,0,0,0,L,1122011218,1,121.78,121.78,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260515,310116.00
03/22/2019 09:15,2,0.857,ACTIVE,212.83,342.35,60.006,1553260504,"201051344000417","174011545737251",20.32,1.50,0,332.13,348.96,17.7,15.1,0.115,991492.8,991492.8,20770,0,0,0,L,1122011218,1,121.78,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260516,310117.00
03/22/2019 09:15,2,0.818,ACTIVE,212.83,345.36,60.006,1553260504,"201051344000685","174011545737251",31.13,1.50,0,333.33,360.38,25.8,23.0,0.190,1234224.0,1234224.0,20755,0,0,0,L,1122011218,1,122.68,121.55,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260517,310118.00
03/22/2019 09:15,2,0.822,ACTIVE,212.83,345.36,60.006,1553260504,"201051344000651","174011545737251",31.49,1.00,0,333.33,359.78,26.3,23.4,0.186,1226828.8,1226828.8,20736,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260518,310119.00
03/22/2019 09:15,2,0.814,ACTIVE,212.61,348.36,59.990,1553260504,"201051344000594","174011545737251",31.73,2.50,0,332.43,360.99,26.2,23.4,0.181,1240493.4,1240493.4,44570,0,0,0,L,1122011218,1,121.33,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260519,310120.00
03/22/2019 09:15,2,0.820,ACTIVE,213.29,344.76,59.996,1553260504,"201051344000469","174011545737251",31.35,1.50,0,333.33,364.59,26.1,23.3,0.181,1219061.9,1219061.9,12862,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260520,310121.00
03/22/2019 09:15,2,0.818,ACTIVE,212.83,346.26,60.006,1553260504,"201051344000585","174011545737251",31.55,2.00,0,333.33,360.69,26.1,23.3,0.181,1239677.5,1239677.5,20793,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260521,310122.00
03/22/2019 09:15,2,0.805,ACTIVE,213.51,344.76,59.996,1553260504,"201051344000853","174011545737251",31.37,2.50,0,336.04,360.99,25.6,22.8,0.186,1242383.3,1242383.3,12459,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260522,310123.00
03/22/2019 09:15,2,0.789,ACTIVE,212.83,345.96,60.001,1553260504,"201051344001145","174011545737251",31.53,1.00,0,334.24,359.48,25.3,22.5,0.181,1242534.8,1242534.8,20709,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260522,310124.00
03/22/2019 09:15,2,0.832,ACTIVE,212.61,347.16,60.012,1553260504,"201051344000438","174011545737251",31.71,1.00,0,333.03,363.39,26.7,23.9,0.181,1235185.0,1235185.0,20748,0,0,0,L,1122011218,1,122.23,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260523,310125.00
03/22/2019 09:15,2,0.797,ACTIVE,212.38,346.86,60.001,1553260504,"201051344001135","174011545737251",31.69,2.00,0,332.73,360.99,25.6,22.8,0.181,1222226.1,1222226.1,20700,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260524,310126.00
03/22/2019 09:15,2,0.797,ACTIVE,213.06,343.55,59.953,1553260504,"201051344000983","174011545737251",31.21,2.50,0,333.63,359.78,25.2,22.4,0.190,1240602.6,1240602.6,12465,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260525,310127.00
03/22/2019 09:15,2,0.816,ACTIVE,212.83,343.55,60.022,1553260504,"201051344001203","174011545737251",31.13,1.50,0,333.93,363.69,25.8,22.9,0.190,1229854.3,1229854.3,20751,0,0,0,L,1122011218,1,122.46,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260526,310128.00
03/22/2019 09:15,2,0.797,ACTIVE,212.61,344.76,59.980,1553260504,"201051344001230","174011545737251",31.41,2.00,0,332.73,357.68,25.4,22.6,0.181,1226999.2,1226999.2,20562,0,0,0,L,1122011218,1,122.23,121.10,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260527,310129.00
03/22/2019 09:15,2,0.799,ACTIVE,212.16,345.96,60.001,1553260504,"201051344000646","174011545737251",31.49,1.00,0,331.83,365.19,25.5,22.7,0.181,1220028.9,1220028.9,20720,0,0,0,L,1122011218,1,122.23,121.33,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260528,310130.00
03/22/2019 09:15,2,0.807,ACTIVE,213.29,346.26,60.001,1553260504,"201051344000867","174011545737251",31.61,3.30,0,334.24,359.48,25.8,23.0,0.181,1218091.5,1218091.5,44643,0,0,0,L,1122011218,1,121.78,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260529,310131.00
03/22/2019 09:15,2,0.811,ACTIVE,213.74,347.76,60.001,1553260504,"201051344000633","174011545737251",31.69,2.00,0,333.93,360.99,26.1,23.3,0.194,1216859.9,1216859.9,44695,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260530,310132.00
03/22/2019 09:15,2,0.814,ACTIVE,212.38,351.37,60.001,1553260504,"201051344000955","174011545737251",32.10,2.00,0,332.13,361.89,26.6,23.7,0.190,1239614.4,1239614.4,20741,0,0,0,L,1122011218,1,121.55,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260531,310133.00
03/22/2019 09:15,2,0.826,ACTIVE,213.29,343.85,59.975,1553260504,"201051344000648","174011545737251",31.17,1.50,0,334.24,359.18,26.1,23.3,0.181,1230707.0,1230707.0,44199,0,0,0,L,1122011218,1,121.10,122.46,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260532,310134.00
03/22/2019 09:15,2,0.803,ACTIVE,213.51,346.26,60.006,1553260504,"201051344000645","174011545737251",31.65,3.00,0,334.84,358.58,25.8,22.9,0.177,1235345.0,1235345.0,44160,0,0,0,L,1122011218,1,122.01,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260533,310135.00
03/22/2019 09:15,2,0.816,ACTIVE,213.29,344.76,60.012,1553260504,"201051344000569","174011545737251",31.43,2.50,0,334.24,358.88,26.0,23.2,0.186,1251325.6,1251325.6,12382,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260534,310136.00
03/22/2019 09:15,2,0.848,ACTIVE,213.51,347.46,60.022,1553260504,"179051228000119","174011545737251",31.47,4.50,0,335.14,360.38,27.1,24.2,0.186,38844.4,38844.4,12459,0,0,0,L,46974696,1,121.78,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553260535,310137.00
03/22/2019 09:30,2,1.160,ACTIVE,213.51,352.57,60.028,1553261404,"201051344000579","174011545737251",31.99,3.30,0,336.64,372.11,37.6,34.4,0.283,1251126.7,1251126.7,12832,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261405,310138.00
03/22/2019 09:30,2,1.148,ACTIVE,212.61,351.07,59.985,1553261404,"201051344001025","174011545737251",31.87,2.50,0,333.93,371.81,37.1,33.9,0.278,1233615.1,1233615.1,20752,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261406,310139.00
03/22/2019 09:30,2,1.186,ACTIVE,212.83,351.37,60.028,1553261404,"201051344001093","174011545737251",31.79,3.30,0,333.63,370.00,38.2,34.9,0.274,1217777.3,1217777.3,20773,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261407,310140.00
03/22/2019 09:30,2,1.135,ACTIVE,213.51,350.47,60.033,1553261404,"201051344000458","174011545737251",31.79,4.50,0,334.24,367.60,36.5,33.3,0.283,1234460.3,1234460.3,12572,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261408,310141.00
03/22/2019 09:30,2,1.193,ACTIVE,212.61,348.66,60.038,1553261404,"201051344000890","174011545737251",31.49,3.00,0,333.33,370.00,38.2,34.9,0.283,1232301.5,1232301.5,20701,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261409,310142.00
03/22/2019 09:30,2,1.154,ACTIVE,213.51,348.36,60.022,1553261404,"201051344000988","174011545737251",20.56,3.00,0,332.73,358.88,24.1,21.3,0.181,956425.3,956425.3,12923,0,0,0,L,1122011218,1,121.55,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261410,310143.00
03/22/2019 09:30,2,1.146,ACTIVE,213.06,349.86,60.022,1553261404,"201051344000582","174011545737251",31.65,2.00,0,335.14,368.80,36.7,33.5,0.274,1211732.7,1211732.7,20673,0,0,0,L,1122011218,1,122.23,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261411,310144.00
03/22/2019 09:30,2,1.158,ACTIVE,213.51,350.17,60.054,1553261404,"201051344000868","174011545737251",31.47,3.00,0,333.03,367.60,36.9,33.7,0.278,1219528.4,1219528.4,44622,0,0,0,L,1122011218,1,121.55,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261411,310145.00
03/22/2019 09:30,2,1.143,ACTIVE,213.96,351.97,60.006,1553261404,"201051344000576","174011545737251",31.89,3.00,0,335.14,368.80,36.9,33.7,0.278,1237753.0,1237753.0,16657,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261412,310146.00
03/22/2019 09:30,2,1.129,ACTIVE,213.51,349.86,60.006,1553261404,"201051344001158","174011545737251",31.59,2.00,0,335.74,368.50,36.1,33.0,0.287,1214888.8,1214888.8,12879,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261413,310147.00
03/22/2019 09:30,2,1.127,ACTIVE,212.83,351.97,60.006,1553261404,"201051344000917","174011545737251",31.87,3.30,0,333.33,370.60,36.4,33.2,0.287,1229705.7,1229705.7,20547,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261414,310148.00
03/22/2019 09:30,2,1.188,ACTIVE,212.83,345.06,60.017,1553261404,"201051344000417","174011545737251",20.63,2.50,0,333.03,355.28,24.8,22.0,0.181,991497.5,991497.5,20771,0,0,0,L,1122011218,1,121.78,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261415,310149.00
03/22/2019 09:30,2,1.141,ACTIVE,212.83,351.67,60.022,1553261404,"201051344000685","174011545737251",31.87,2.50,0,333.33,370.00,36.8,33.6,0.287,1234231.3,1234231.3,20756,0,0,0,L,1122011218,1,122.68,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261416,310150.00
03/22/2019 09:30,2,1.172,ACTIVE,212.83,348.96,60.022,1553261404,"201051344000651","174011545737251",31.47,2.00,0,334.24,370.90,37.4,34.1,0.287,1226836.2,1226836.2,20737,0,0,0,L,1122011218,1,122.46,121.10,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261417,310151.00
03/22/2019 09:30,2,1.170,ACTIVE,212.83,349.56,60.022,1553261404,"201051344000594","174011545737251",31.51,3.30,0,335.44,370.30,37.4,34.1,0.283,1240500.8,1240500.8,44571,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261418,310152.00
03/22/2019 09:30,2,1.145,ACTIVE,213.51,352.87,60.028,1553261404,"201051344000469","174011545737251",31.95,2.00,0,333.33,370.60,37.0,33.8,0.287,1219069.2,1219069.2,12863,0,0,0,L,1122011218,1,121.33,122.46,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261419,310153.00
03/22/2019 09:30,2,1.152,ACTIVE,213.06,350.17,60.038,1553261404,"201051344000585","174011545737251",31.69,3.00,0,334.24,370.90,37.0,33.8,0.287,1239684.9,1239684.9,20794,0,0,0,L,1122011218,1,121.78,122.01,0000,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261420,310154.00
03/22/2019 09:30,2,1.146,ACTIVE,214.19,351.97,60.022,1553261404,"201051344000853","174011545737251",31.57,3.30,0,335.14,370.90,36.7,33.5,0.283,1242390.5,1242390.5,12460,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261421,310155.00
03/22/2019 09:30,2,1.133,ACTIVE,212.83,350.17,60.017,1553261404,"201051344001145","174011545737251",31.73,2.00,0,335.44,370.90,36.4,33.2,0.278,1242542.0,1242542.0,20710,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261422,310156.00
03/22/2019 09:30,2,1.166,ACTIVE,212.83,353.17,60.033,1553261404,"201051344000438","174011545737251",31.97,2.00,0,334.54,373.61,37.8,34.6,0.287,1235192.5,1235192.5,20749,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261423,310157.00
03/22/2019 09:30,2,1.133,ACTIVE,212.38,350.17,60.022,1553261404,"201051344001135","174011545737251",31.75,2.50,0,334.24,369.70,36.5,33.3,0.283,1222233.4,1222233.4,20701,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261424,310158.00
03/22/2019 09:30,2,1.125,ACTIVE,213.29,350.17,59.985,1553261404,"201051344000983","174011545737251",31.67,3.30,0,333.33,369.10,36.1,32.9,0.287,1240609.7,1240609.7,12466,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261425,310159.00
03/22/2019 09:30,2,1.164,ACTIVE,212.83,348.66,60.028,1553261404,"201051344001203","174011545737251",31.29,2.50,0,334.54,371.51,36.9,33.7,0.287,1229861.6,1229861.6,20752,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261426,310160.00
03/22/2019 09:30,2,1.146,ACTIVE,212.38,347.46,60.001,1553261404,"201051344001230","174011545737251",31.31,2.50,0,334.54,369.40,36.4,33.2,0.283,1227006.4,1227006.4,20563,0,0,0,L,1122011218,1,122.01,121.10,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261426,310161.00
03/22/2019 09:30,2,1.117,ACTIVE,212.38,353.17,60.012,1553261404,"201051344000646","174011545737251",32.01,2.00,0,334.24,371.21,36.2,33.1,0.283,1220036.1,1220036.1,20721,0,0,0,L,1122011218,1,122.01,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261427,310162.00
03/22/2019 09:30,2,1.145,ACTIVE,213.51,350.47,60.017,1553261404,"201051344000867","174011545737251",31.81,4.00,0,336.04,368.80,36.9,33.7,0.278,1218098.8,1218098.8,44644,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261428,310163.00
03/22/2019 09:30,2,1.154,ACTIVE,213.96,351.37,60.049,1553261404,"201051344000633","174011545737251",31.73,3.00,0,334.84,370.60,37.1,33.9,0.287,1216867.2,1216867.2,44696,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261429,310164.00
03/22/2019 09:30,2,1.172,ACTIVE,212.38,350.47,60.017,1553261404,"201051344000955","174011545737251",31.69,2.50,0,334.84,372.71,37.6,34.4,0.287,1239621.9,1239621.9,20742,0,0,0,L,1122011218,1,121.55,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261430,310165.00
03/22/2019 09:30,2,1.156,ACTIVE,213.51,349.26,60.017,1553261404,"201051344000648","174011545737251",31.61,2.50,0,333.33,370.60,37.1,33.9,0.283,1230714.4,1230714.4,44200,0,0,0,L,1122011218,1,121.33,122.23,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261431,310166.00
03/22/2019 09:30,2,1.145,ACTIVE,213.74,350.17,60.017,1553261404,"201051344000645","174011545737251",31.73,3.70,0,336.94,367.90,36.8,33.6,0.274,1235352.3,1235352.3,44161,0,0,0,L,1122011218,1,122.23,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261432,310167.00
03/22/2019 09:30,2,1.150,ACTIVE,213.51,350.17,60.033,1553261404,"201051344000569","174011545737251",31.63,3.00,0,333.63,369.70,36.9,33.7,0.287,1251332.9,1251332.9,12383,0,0,0,L,1122011218,1,121.33,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261433,310168.00
03/22/2019 09:30,2,1.197,ACTIVE,213.74,352.27,60.012,1553261404,"179051228000119","174011545737251",31.55,5.50,0,334.24,370.90,38.3,35.0,0.283,38852.0,38852.0,12460,0,0,0,L,46974696,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553261434,310169.00
03/22/2019 09:45,2,1.033,ACTIVE,213.51,352.57,60.028,1553262304,"201051344000579","174011545737251",32.07,3.70,0,335.14,373.61,33.6,30.5,0.252,1251135.1,1251135.1,12833,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262305,310170.00
03/22/2019 09:45,2,1.031,ACTIVE,212.61,350.47,59.990,1553262304,"201051344001025","174011545737251",31.87,3.00,0,334.24,371.51,33.3,30.2,0.243,1233623.3,1233623.3,20753,0,0,0,L,1122011218,1,121.78,121.78,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262306,310171.00
03/22/2019 09:45,2,1.047,ACTIVE,212.61,351.07,60.012,1553262304,"201051344001093","174011545737251",31.89,3.30,0,333.93,370.90,33.9,30.8,0.234,1217785.7,1217785.7,20774,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262307,310172.00
03/22/2019 09:45,2,1.037,ACTIVE,213.29,348.06,60.017,1553262304,"201051344000458","174011545737251",31.17,5.00,0,334.84,368.50,32.7,29.7,0.247,1234468.4,1234468.4,12573,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262308,310173.00
03/22/2019 09:45,2,1.053,ACTIVE,212.38,351.37,60.006,1553262304,"201051344000890","174011545737251",31.89,3.30,0,333.63,372.71,34.0,30.9,0.252,1232310.0,1232310.0,20702,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262309,310174.00
03/22/2019 09:45,2,1.020,ACTIVE,213.29,347.16,60.012,1553262304,"201051344000988","174011545737251",20.59,3.30,0,336.34,361.59,21.3,18.6,0.164,956430.4,956430.4,12924,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262310,310175.00
03/22/2019 09:45,2,1.035,ACTIVE,213.29,347.46,60.043,1553262304,"201051344000582","174011545737251",31.31,2.00,0,335.44,369.40,32.8,29.7,0.239,1211740.8,1211740.8,20674,0,0,0,L,1122011218,1,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262311,310176.00
03/22/2019 09:45,2,1.031,ACTIVE,213.29,348.66,60.006,1553262304,"201051344000868","174011545737251",31.39,3.00,0,334.54,369.10,32.8,29.7,0.247,1219536.6,1219536.6,44623,0,0,0,L,1122011218,1,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262312,310177.00
03/22/2019 09:45,2,1.033,ACTIVE,213.74,349.86,60.006,1553262304,"201051344000576","174011545737251",31.33,3.30,0,335.14,370.60,32.8,29.7,0.247,1237761.2,1237761.2,16658,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262313,310178.00
03/22/2019 09:45,2,1.008,ACTIVE,213.51,348.06,60.033,1553262304,"201051344001158","174011545737251",31.31,3.00,0,335.74,369.40,32.0,28.9,0.243,1214896.7,1214896.7,12880,0,0,0,L,1122011218,1,121.78,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262314,310179.00
03/22/2019 09:45,2,0.996,ACTIVE,213.06,351.37,60.006,1553262304,"201051344000917","174011545737251",31.89,3.70,0,334.54,371.51,32.2,29.2,0.243,1229713.7,1229713.7,20548,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262315,310180.00
03/22/2019 09:45,2,1.084,ACTIVE,212.83,344.45,59.975,1553262304,"201051344000417","174011545737251",20.20,2.50,0,334.24,356.78,22.2,19.5,0.155,991502.9,991502.9,20772,0,0,0,L,1122011218,1,121.78,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262316,310181.00
03/22/2019 09:45,2,1.029,ACTIVE,212.83,347.76,60.001,1553262304,"201051344000685","174011545737251",31.39,2.50,0,336.04,371.21,32.8,29.7,0.261,1234239.4,1234239.4,20757,0,0,0,L,1122011218,1,122.68,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262317,310182.00
03/22/2019 09:45,2,1.031,ACTIVE,212.83,349.26,60.006,1553262304,"201051344000651","174011545737251",31.73,2.00,0,335.44,370.90,33.2,30.1,0.243,1226844.4,1226844.4,20738,0,0,0,L,1122011218,1,122.46,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262318,310183.00
03/22/2019 09:45,2,1.033,ACTIVE,212.83,348.96,60.001,1553262304,"201051344000594","174011545737251",31.61,3.70,0,333.93,372.41,33.1,30.1,0.239,1240509.0,1240509.0,44572,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262319,310184.00
03/22/2019 09:45,2,1.029,ACTIVE,213.51,349.26,60.017,1553262304,"201051344000469","174011545737251",31.53,2.50,0,335.14,371.81,32.9,29.9,0.247,1219077.4,1219077.4,12864,0,0,0,L,1122011218,1,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262320,310185.00
03/22/2019 09:45,2,1.029,ACTIVE,212.83,350.17,60.006,1553262304,"201051344000585","174011545737251",31.75,3.00,0,334.84,371.51,33.1,30.0,0.247,1239693.1,1239693.1,20795,0,0,0,L,1122011218,1,121.78,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262321,310186.00
03/22/2019 09:45,2,1.014,ACTIVE,213.96,350.17,60.049,1553262304,"201051344000853","174011545737251",31.75,3.30,0,336.94,371.21,32.6,29.6,0.247,1242398.6,1242398.6,12461,0,0,0,L,1122011218,1,122.46,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262322,310187.00
03/22/2019 09:45,2,0.996,ACTIVE,213.06,349.86,60.006,1553262304,"201051344001145","174011545737251",31.79,2.00,0,335.74,371.51,32.1,29.1,0.239,1242550.0,1242550.0,20711,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262323,310188.00
03/22/2019 09:45,2,1.025,ACTIVE,212.83,354.97,59.996,1553262304,"201051344000438","174011545737251",32.26,2.00,0,335.44,373.61,33.5,30.4,0.243,1235200.8,1235200.8,20750,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262323,310189.00
03/22/2019 09:45,2,1.018,ACTIVE,212.38,346.86,60.006,1553262304,"201051344001135","174011545737251",31.51,3.00,0,334.24,370.30,32.5,29.4,0.247,1222241.4,1222241.4,20702,0,0,0,L,1122011218,1,122.01,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262324,310190.00
03/22/2019 09:45,2,1.000,ACTIVE,213.51,348.96,60.006,1553262304,"201051344000983","174011545737251",31.61,3.70,0,335.74,370.30,32.1,29.0,0.247,1240617.7,1240617.7,12467,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262325,310191.00
03/22/2019 09:45,2,1.021,ACTIVE,212.83,346.86,60.006,1553262304,"201051344001203","174011545737251",31.53,3.00,0,335.74,373.01,32.7,29.6,0.247,1229869.8,1229869.8,20753,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262326,310192.00
03/22/2019 09:45,2,1.002,ACTIVE,212.61,346.86,60.001,1553262304,"201051344001230","174011545737251",31.43,2.50,0,333.63,370.60,31.9,28.9,0.243,1227014.4,1227014.4,20564,0,0,0,L,1122011218,1,122.23,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262327,310193.00
03/22/2019 09:45,2,1.000,ACTIVE,212.38,350.47,60.022,1553262304,"201051344000646","174011545737251",31.77,2.50,0,333.63,371.21,32.2,29.2,0.247,1220044.1,1220044.1,20722,0,0,0,L,1122011218,1,122.23,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262328,310194.00
03/22/2019 09:45,2,1.016,ACTIVE,213.51,348.66,60.012,1553262304,"201051344000867","174011545737251",31.65,4.00,0,333.93,368.50,32.6,29.5,0.239,1218106.9,1218106.9,44645,0,0,0,L,1122011218,1,122.23,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262329,310195.00
03/22/2019 09:45,2,1.012,ACTIVE,213.74,351.67,60.017,1553262304,"201051344000633","174011545737251",31.87,3.30,0,335.74,371.81,32.7,29.6,0.256,1216875.4,1216875.4,44697,0,0,0,L,1122011218,1,122.23,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262330,310196.00
03/22/2019 09:45,2,1.029,ACTIVE,212.38,350.47,60.006,1553262304,"201051344000955","174011545737251",31.85,3.00,0,334.54,372.41,33.3,30.2,0.247,1239630.2,1239630.2,20743,0,0,0,L,1122011218,1,121.55,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262331,310197.00
03/22/2019 09:45,2,1.025,ACTIVE,213.51,348.06,60.001,1553262304,"201051344000648","174011545737251",31.53,3.00,0,335.74,369.40,32.8,29.7,0.247,1230722.5,1230722.5,44201,0,0,0,L,1122011218,1,121.55,122.46,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262332,310198.00
03/22/2019 09:45,2,1.014,ACTIVE,213.74,349.26,60.006,1553262304,"201051344000645","174011545737251",31.53,4.00,0,336.34,369.70,32.4,29.4,0.239,1235360.4,1235360.4,44162,0,0,0,L,1122011218,1,122.23,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262333,310199.00
03/22/2019 09:45,2,1.020,ACTIVE,213.29,349.26,59.969,1553262304,"201051344000569","174011545737251",31.71,3.30,0,335.14,371.21,32.8,29.7,0.243,1251341.0,1251341.0,12384,0,0,0,L,1122011218,1,121.55,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262334,310200.00
03/22/2019 09:45,2,1.066,ACTIVE,213.74,352.87,59.964,1553262304,"179051228000119","174011545737251",31.37,6.00,0,335.14,370.30,34.0,30.8,0.261,38860.4,38860.4,12461,0,0,0,L,46974696,1,122.01,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553262335,310201.00
03/22/2019 10:00,2,1.445,ACTIVE,214.41,355.88,59.990,1553263205,"201051344000579","174011545737251",32.08,4.00,0,338.14,376.92,47.0,43.5,0.362,1251144.1,1251144.1,12834,0,0,0,L,1122011218,1,122.23,122.23,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263206,310202.00
03/22/2019 10:00,2,1.457,ACTIVE,212.83,351.67,59.996,1553263205,"201051344001025","174011545737251",31.65,3.30,0,335.14,374.51,46.7,43.2,0.362,1233632.2,1233632.2,20754,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263207,310203.00
03/22/2019 10:00,2,1.457,ACTIVE,213.06,356.48,60.001,1553263205,"201051344001093","174011545737251",32.08,3.70,0,335.14,375.41,47.4,43.8,0.354,1217794.8,1217794.8,20775,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263208,310204.00
03/22/2019 10:00,2,1.426,ACTIVE,214.19,353.17,60.012,1553263205,"201051344000458","174011545737251",31.81,5.50,0,335.44,373.61,46.0,42.5,0.367,1234477.2,1234477.2,12574,0,0,0,L,1122011218,1,122.46,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263209,310205.00
03/22/2019 10:00,2,1.484,ACTIVE,212.61,353.17,59.980,1553263205,"201051344000890","174011545737251",31.77,3.30,0,335.44,376.01,47.8,44.2,0.371,1232319.1,1232319.1,20703,0,0,0,L,1122011218,1,122.23,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263211,310206.00
03/22/2019 10:00,2,1.453,ACTIVE,214.19,349.56,60.012,1553263205,"201051344000988","174011545737251",20.77,3.70,0,335.44,364.59,30.6,27.6,0.239,956436.1,956436.1,12925,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263212,310207.00
03/22/2019 10:00,2,1.447,ACTIVE,213.51,352.87,60.006,1553263205,"201051344000582","174011545737251",31.61,2.50,0,334.54,374.81,46.4,42.8,0.362,1211749.6,1211749.6,20675,0,0,0,L,1122011218,1,122.46,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263213,310208.00
03/22/2019 10:00,2,1.465,ACTIVE,213.74,351.97,59.990,1553263205,"201051344000868","174011545737251",31.49,3.30,0,335.74,373.61,46.7,43.2,0.362,1219545.5,1219545.5,44624,0,0,0,L,1122011218,1,122.01,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263214,310209.00
03/22/2019 10:00,2,1.455,ACTIVE,214.64,353.77,60.001,1553263205,"201051344000576","174011545737251",31.71,3.30,0,336.34,375.71,46.8,43.2,0.362,1237770.0,1237770.0,16659,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263215,310210.00
03/22/2019 10:00,2,1.430,ACTIVE,214.19,353.47,60.012,1553263205,"201051344001158","174011545737251",31.75,3.30,0,336.34,374.51,46.0,42.5,0.367,1214905.4,1214905.4,12881,0,0,0,L,1122011218,1,122.01,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263215,310211.00
03/22/2019 10:00,2,1.436,ACTIVE,213.06,354.07,60.001,1553263205,"201051344000917","174011545737251",31.83,3.70,0,335.74,374.81,46.3,42.8,0.371,1229722.4,1229722.4,20549,0,0,0,L,1122011218,1,122.23,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263216,310212.00
03/22/2019 10:00,2,1.502,ACTIVE,213.06,347.76,60.001,1553263205,"201051344000417","174011545737251",20.59,3.00,0,333.63,358.58,31.4,28.3,0.239,991508.7,991508.7,20773,0,0,0,L,1122011218,1,122.23,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263217,310213.00
03/22/2019 10:00,2,1.465,ACTIVE,213.06,352.87,60.001,1553263205,"201051344000685","174011545737251",31.65,3.00,0,334.54,375.71,47.0,43.4,0.384,1234248.3,1234248.3,20758,0,0,0,L,1122011218,1,123.14,121.55,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263218,310214.00
03/22/2019 10:00,2,1.451,ACTIVE,213.06,357.38,59.996,1553263205,"201051344000651","174011545737251",32.18,2.50,0,336.64,374.51,47.3,43.8,0.371,1226853.4,1226853.4,20739,0,0,0,L,1122011218,1,122.68,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263219,310215.00
03/22/2019 10:00,2,1.482,ACTIVE,213.74,352.87,59.990,1553263205,"201051344000594","174011545737251",31.65,4.50,0,335.74,376.01,47.6,44.0,0.358,1240518.0,1240518.0,44573,0,0,0,L,1122011218,1,122.01,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263220,310216.00
03/22/2019 10:00,2,1.461,ACTIVE,214.41,354.67,59.953,1553263205,"201051344000469","174011545737251",31.85,3.00,0,335.74,376.62,47.1,43.5,0.380,1219086.3,1219086.3,12865,0,0,0,L,1122011218,1,121.78,122.91,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263221,310217.00
03/22/2019 10:00,2,1.480,ACTIVE,213.29,352.27,60.006,1553263205,"201051344000585","174011545737251",31.53,3.30,0,335.14,375.11,47.3,43.7,0.362,1239702.1,1239702.1,20796,0,0,0,L,1122011218,1,122.01,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263222,310218.00
03/22/2019 10:00,2,1.447,ACTIVE,214.87,355.58,60.001,1553263205,"201051344000853","174011545737251",32.05,3.70,0,338.14,375.41,47.0,43.5,0.362,1242407.5,1242407.5,12462,0,0,0,L,1122011218,1,122.91,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263223,310219.00
03/22/2019 10:00,2,1.424,ACTIVE,213.06,358.28,60.001,1553263205,"201051344001145","174011545737251",32.28,2.50,0,337.24,376.31,46.6,43.0,0.376,1242558.8,1242558.8,20712,0,0,0,L,1122011218,1,122.23,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263224,310220.00
