ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 10:00,2,1.475,ACTIVE,213.06,358.28,59.996,1553263205,"201051344000438","174011545737251",32.20,3.00,0,335.14,380.52,48.2,44.6,0.376,1235210.0,1235210.0,20751,0,0,0,L,1122011218,1,122.68,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263225,310221.00
03/22/2019 10:00,2,1.441,ACTIVE,212.83,355.88,59.985,1553263205,"201051344001135","174011545737251",32.07,3.30,0,335.14,375.71,46.9,43.3,0.371,1222250.2,1222250.2,20703,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263226,310222.00
03/22/2019 10:00,2,1.445,ACTIVE,214.19,353.17,59.996,1553263205,"201051344000983","174011545737251",31.73,3.70,0,336.94,376.31,46.4,42.9,0.380,1240626.4,1240626.4,12468,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263227,310223.00
03/22/2019 10:00,2,1.477,ACTIVE,213.29,353.17,60.001,1553263205,"201051344001203","174011545737251",31.83,3.30,0,334.84,377.82,47.6,44.0,0.380,1229878.7,1229878.7,20754,0,0,0,L,1122011218,1,122.91,121.55,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263228,310224.00
03/22/2019 10:00,2,1.457,ACTIVE,212.83,353.17,59.980,1553263205,"201051344001230","174011545737251",31.75,3.00,0,333.33,376.01,46.9,43.3,0.371,1227023.1,1227023.1,20565,0,0,0,L,1122011218,1,122.46,121.33,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263229,310225.00
03/22/2019 10:00,2,1.443,ACTIVE,212.61,355.28,59.980,1553263205,"201051344000646","174011545737251",31.89,3.00,0,334.24,375.41,46.6,43.1,0.376,1220052.9,1220052.9,20723,0,0,0,L,1122011218,1,122.46,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263230,310226.00
03/22/2019 10:00,2,1.467,ACTIVE,214.19,354.37,60.012,1553263205,"201051344000867","174011545737251",31.87,4.50,0,336.64,373.91,47.4,43.8,0.362,1218115.8,1218115.8,44646,0,0,0,L,1122011218,1,122.46,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263231,310227.00
03/22/2019 10:00,2,1.467,ACTIVE,214.64,355.58,60.001,1553263205,"201051344000633","174011545737251",31.95,3.70,0,336.64,374.81,47.5,43.9,0.376,1216884.3,1216884.3,44698,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263232,310228.00
03/22/2019 10:00,2,1.469,ACTIVE,212.61,360.08,59.996,1553263205,"201051344000955","174011545737251",32.42,3.70,0,335.14,377.22,48.3,44.7,0.384,1239639.3,1239639.3,20744,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263233,310229.00
03/22/2019 10:00,2,1.479,ACTIVE,214.19,353.17,60.006,1553263205,"201051344000648","174011545737251",31.79,3.00,0,337.24,374.51,47.6,44.0,0.380,1230731.5,1230731.5,44202,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263234,310230.00
03/22/2019 10:00,2,1.484,ACTIVE,214.64,353.47,59.996,1553263205,"201051344000645","174011545737251",31.59,4.00,0,336.64,373.61,47.5,43.9,0.371,1235369.3,1235369.3,44163,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263234,310231.00
03/22/2019 10:00,2,1.469,ACTIVE,214.19,356.48,59.985,1553263205,"201051344000569","174011545737251",32.03,3.70,0,337.24,376.62,47.6,44.1,0.376,1251349.9,1251349.9,12385,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263235,310232.00
03/22/2019 10:00,2,1.498,ACTIVE,214.64,357.68,59.996,1553263205,"179051228000119","174011545737251",32.30,6.30,0,336.34,377.82,49.0,45.4,0.384,38869.7,38869.7,12462,0,0,0,L,46974696,1,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553263236,310233.00
03/22/2019 10:15,2,2.023,ACTIVE,214.19,360.38,59.980,1553264104,"201051344000579","174011545737251",31.83,4.50,0,339.04,388.94,65.2,61.0,0.526,1251156.5,1251156.5,12835,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264105,310234.00
03/22/2019 10:15,2,2.027,ACTIVE,212.83,357.98,59.985,1553264104,"201051344001025","174011545737251",31.73,4.00,0,335.44,388.04,65.2,61.0,0.513,1233644.5,1233644.5,20755,0,0,0,L,1122011218,1,121.78,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264106,310235.00
03/22/2019 10:15,2,2.031,ACTIVE,213.06,360.38,59.980,1553264104,"201051344001093","174011545737251",31.91,4.00,0,338.14,388.94,65.7,61.5,0.517,1217807.1,1217807.1,20776,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264107,310236.00
03/22/2019 10:15,2,2.000,ACTIVE,214.19,357.68,59.985,1553264104,"201051344000458","174011545737251",31.65,6.30,0,337.54,385.93,64.1,59.9,0.544,1234489.4,1234489.4,12575,0,0,0,L,1122011218,1,122.23,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264108,310237.00
03/22/2019 10:15,2,2.020,ACTIVE,212.61,363.39,59.996,1553264104,"201051344000890","174011545737251",32.34,3.70,0,335.44,388.04,66.2,62.0,0.530,1232331.6,1232331.6,20704,0,0,0,L,1122011218,1,122.23,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264109,310238.00
03/22/2019 10:15,2,2.045,ACTIVE,213.96,354.07,59.996,1553264104,"201051344000988","174011545737251",20.71,4.00,0,335.74,374.51,42.9,39.5,0.354,956444.0,956444.0,12926,0,0,0,L,1122011218,1,121.78,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264110,310239.00
03/22/2019 10:15,2,2.004,ACTIVE,213.51,357.98,59.990,1553264104,"201051344000582","174011545737251",31.75,3.30,0,335.74,385.93,64.5,60.3,0.517,1211761.7,1211761.7,20676,0,0,0,L,1122011218,1,122.23,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264111,310240.00
03/22/2019 10:15,2,2.037,ACTIVE,213.74,358.58,59.985,1553264104,"201051344000868","174011545737251",31.65,3.70,0,335.74,388.94,65.3,61.1,0.521,1219557.7,1219557.7,44625,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264112,310241.00
03/22/2019 10:15,2,2.002,ACTIVE,214.64,362.79,59.975,1553264104,"201051344000576","174011545737251",32.12,4.00,0,336.64,389.24,65.1,60.9,0.539,1237782.3,1237782.3,16660,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264114,310242.00
03/22/2019 10:15,2,2.004,ACTIVE,214.19,358.58,59.985,1553264104,"201051344001158","174011545737251",31.81,3.70,0,336.94,388.04,64.5,60.4,0.513,1214917.5,1214917.5,12882,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264115,310243.00
03/22/2019 10:15,2,1.990,ACTIVE,213.06,360.69,59.969,1553264104,"201051344000917","174011545737251",32.05,4.50,0,336.64,386.53,64.6,60.4,0.530,1229734.4,1229734.4,20550,0,0,0,L,1122011218,1,122.01,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264115,310244.00
03/22/2019 10:15,2,2.076,ACTIVE,212.83,351.67,59.985,1553264104,"201051344000417","174011545737251",20.61,3.30,0,335.44,367.60,43.4,39.9,0.345,991516.7,991516.7,20774,0,0,0,L,1122011218,1,122.01,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264116,310245.00
03/22/2019 10:15,2,2.016,ACTIVE,212.83,362.19,59.980,1553264104,"201051344000685","174011545737251",32.16,3.30,0,335.14,387.44,65.7,61.5,0.552,1234260.5,1234260.5,20759,0,0,0,L,1122011218,1,122.68,121.33,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264117,310246.00
03/22/2019 10:15,2,2.041,ACTIVE,213.29,360.69,59.990,1553264104,"201051344000651","174011545737251",32.07,3.30,0,336.94,389.24,66.3,62.1,0.530,1226865.7,1226865.7,20740,0,0,0,L,1122011218,1,122.68,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264118,310247.00
03/22/2019 10:15,2,2.049,ACTIVE,213.29,361.29,59.980,1553264104,"201051344000594","174011545737251",32.05,5.00,0,334.54,386.83,66.5,62.3,0.526,1240530.5,1240530.5,44574,0,0,0,L,1122011218,1,121.78,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264119,310248.00
03/22/2019 10:15,2,2.027,ACTIVE,214.19,361.89,59.980,1553264104,"201051344000469","174011545737251",32.05,3.30,0,336.64,390.74,65.8,61.6,0.561,1219098.6,1219098.6,12866,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264120,310249.00
03/22/2019 10:15,2,2.057,ACTIVE,213.29,357.38,59.985,1553264104,"201051344000585","174011545737251",31.63,3.70,0,334.54,387.14,65.9,61.6,0.535,1239714.3,1239714.3,20797,0,0,0,L,1122011218,1,122.01,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264121,310250.00
03/22/2019 10:15,2,2.053,ACTIVE,214.87,359.78,59.985,1553264104,"201051344000853","174011545737251",31.71,4.50,0,338.14,387.74,66.0,61.7,0.552,1242419.8,1242419.8,12463,0,0,0,L,1122011218,1,122.68,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264122,310251.00
03/22/2019 10:15,2,2.014,ACTIVE,212.83,360.38,59.975,1553264104,"201051344001145","174011545737251",31.97,3.00,0,336.04,388.94,65.2,61.0,0.526,1242570.8,1242570.8,20713,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264123,310252.00
03/22/2019 10:15,2,2.047,ACTIVE,213.29,364.59,60.022,1553264104,"201051344000438","174011545737251",32.38,3.00,0,339.34,392.55,67.1,62.8,0.544,1235222.5,1235222.5,20752,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264124,310253.00
03/22/2019 10:15,2,2.023,ACTIVE,212.83,361.29,59.964,1553264104,"201051344001135","174011545737251",31.99,3.70,0,335.14,388.94,65.6,61.4,0.526,1222262.4,1222262.4,20704,0,0,0,L,1122011218,1,122.01,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264125,310254.00
03/22/2019 10:15,2,2.008,ACTIVE,214.19,360.69,59.980,1553264104,"201051344000983","174011545737251",32.08,4.50,0,337.84,389.24,65.3,61.1,0.552,1240638.5,1240638.5,12469,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264126,310255.00
03/22/2019 10:15,2,2.047,ACTIVE,213.06,360.69,59.990,1553264104,"201051344001203","174011545737251",32.14,3.70,0,336.04,388.64,66.7,62.4,0.548,1229891.0,1229891.0,20755,0,0,0,L,1122011218,1,122.68,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264127,310256.00
03/22/2019 10:15,2,2.037,ACTIVE,212.61,359.48,59.985,1553264104,"201051344001230","174011545737251",31.89,3.70,0,333.93,388.64,65.8,61.6,0.530,1227035.2,1227035.2,20566,0,0,0,L,1122011218,1,122.23,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264128,310257.00
03/22/2019 10:15,2,2.020,ACTIVE,212.61,359.78,59.990,1553264104,"201051344000646","174011545737251",31.97,3.30,0,335.44,386.83,65.4,61.2,0.544,1220064.9,1220064.9,20724,0,0,0,L,1122011218,1,122.23,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264129,310258.00
03/22/2019 10:15,2,2.064,ACTIVE,214.19,358.88,59.990,1553264104,"201051344000867","174011545737251",31.75,5.00,0,336.04,388.04,66.5,62.2,0.539,1218128.1,1218128.1,44647,0,0,0,L,1122011218,1,122.46,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264130,310259.00
03/22/2019 10:15,2,2.057,ACTIVE,214.41,360.69,59.990,1553264104,"201051344000633","174011545737251",32.03,4.50,0,336.94,388.94,66.7,62.5,0.535,1216896.6,1216896.6,44699,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264130,310260.00
03/22/2019 10:15,2,2.061,ACTIVE,212.38,364.29,59.985,1553264104,"201051344000955","174011545737251",32.42,4.00,0,335.44,389.84,67.7,63.4,0.548,1239651.8,1239651.8,20745,0,0,0,L,1122011218,1,121.55,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264131,310261.00
03/22/2019 10:15,2,2.057,ACTIVE,214.19,360.08,59.990,1553264104,"201051344000648","174011545737251",31.95,3.70,0,336.64,390.14,66.5,62.3,0.539,1230743.8,1230743.8,44203,0,0,0,L,1122011218,1,121.78,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264132,310262.00
03/22/2019 10:15,2,2.092,ACTIVE,214.64,361.29,59.996,1553264104,"201051344000645","174011545737251",31.63,5.00,0,337.24,390.14,67.0,62.7,0.544,1235381.6,1235381.6,44164,0,0,0,L,1122011218,1,122.68,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264133,310263.00
03/22/2019 10:15,2,2.041,ACTIVE,213.96,365.49,59.990,1553264104,"201051344000569","174011545737251",32.30,4.00,0,337.84,391.94,66.8,62.5,0.544,1251362.3,1251362.3,12386,0,0,0,L,1122011218,1,121.33,122.46,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264134,310264.00
03/22/2019 10:15,2,2.107,ACTIVE,214.41,363.39,59.980,1553264104,"179051228000119","174011545737251",31.97,7.00,0,335.14,388.64,68.3,64.0,0.570,38882.4,38882.4,12463,0,0,0,L,46974696,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553264135,310265.00
03/22/2019 10:30,2,2.855,ACTIVE,215.32,354.37,60.043,1553265004,"201051344000579","174011545737251",31.91,7.00,0,327.02,396.75,92.3,87.1,0.415,1251173.4,1251173.4,12836,0,0,0,L,1122011218,1,122.68,122.68,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265006,310266.00
03/22/2019 10:30,2,2.768,ACTIVE,213.51,353.17,60.017,1553265004,"201051344001025","174011545737251",31.99,6.30,0,321.91,396.15,89.7,84.7,0.398,1233661.1,1233661.1,20756,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265007,310267.00
03/22/2019 10:30,2,2.758,ACTIVE,213.74,356.78,60.059,1553265004,"201051344001093","174011545737251",32.18,5.50,0,325.52,397.96,90.0,84.9,0.402,1217823.8,1217823.8,20777,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265008,310268.00
03/22/2019 10:30,2,2.816,ACTIVE,215.09,352.27,60.054,1553265004,"201051344000458","174011545737251",31.73,8.50,0,321.31,394.95,90.6,85.5,0.420,1234506.1,1234506.1,12576,0,0,0,L,1122011218,1,122.68,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265008,310269.00
03/22/2019 10:30,2,2.951,ACTIVE,213.06,357.08,60.049,1553265004,"201051344000890","174011545737251",32.22,6.00,0,324.92,396.75,96.3,91.1,0.438,1232348.4,1232348.4,20705,0,0,0,L,1122011218,1,122.68,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265009,310270.00
03/22/2019 10:30,2,3.041,ACTIVE,215.32,360.38,60.043,1553265004,"201051344000988","174011545737251",20.75,5.00,0,322.51,395.85,64.0,59.8,0.548,956454.9,956454.9,12927,0,0,0,L,1122011218,1,122.46,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265010,310271.00
03/22/2019 10:30,2,2.982,ACTIVE,214.19,357.08,60.028,1553265004,"201051344000582","174011545737251",32.22,4.50,0,321.91,395.25,97.4,92.1,0.442,1211778.1,1211778.1,20677,0,0,0,L,1122011218,1,122.91,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265011,310272.00
03/22/2019 10:30,2,3.109,ACTIVE,214.87,354.07,60.054,1553265004,"201051344000868","174011545737251",31.75,5.50,0,323.41,395.85,100.0,94.6,0.455,1219574.6,1219574.6,44626,0,0,0,L,1122011218,1,122.23,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265012,310273.00
03/22/2019 10:30,2,3.070,ACTIVE,216.00,356.78,60.049,1553265004,"201051344000576","174011545737251",31.81,6.00,0,326.12,396.45,99.0,93.6,0.464,1237799.2,1237799.2,16661,0,0,0,L,1122011218,1,122.91,122.91,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265013,310274.00
03/22/2019 10:30,2,3.117,ACTIVE,215.77,355.28,60.043,1553265004,"201051344001158","174011545737251",31.45,6.00,0,322.21,396.45,99.3,93.9,0.455,1214934.2,1214934.2,12883,0,0,0,L,1122011218,1,122.68,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265014,310275.00
03/22/2019 10:30,2,3.207,ACTIVE,214.19,355.88,60.038,1553265004,"201051344000917","174011545737251",32.05,6.30,0,327.62,396.75,104.1,98.6,0.486,1229750.7,1229750.7,20551,0,0,0,L,1122011218,1,122.68,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265015,310276.00
03/22/2019 10:30,2,3.264,ACTIVE,213.74,358.58,60.049,1553265004,"201051344000417","174011545737251",21.01,4.00,0,320.41,390.74,69.4,65.1,0.570,991527.5,991527.5,20775,0,0,0,L,1122011218,1,122.46,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265016,310277.00
03/22/2019 10:30,2,3.238,ACTIVE,213.74,360.99,60.054,1553265004,"201051344000685","174011545737251",32.56,5.00,0,328.22,395.55,106.8,101.2,0.513,1234277.2,1234277.2,20760,0,0,0,L,1122011218,1,123.36,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265017,310278.00
03/22/2019 10:30,2,3.291,ACTIVE,214.41,354.97,60.054,1553265004,"201051344000651","174011545737251",31.99,5.50,0,324.92,396.45,106.6,101.0,0.482,1226882.5,1226882.5,20741,0,0,0,L,1122011218,1,123.36,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265018,310279.00
03/22/2019 10:30,2,3.299,ACTIVE,214.64,357.98,60.049,1553265004,"201051344000594","174011545737251",32.22,7.00,0,322.21,398.56,107.7,102.0,0.477,1240547.5,1240547.5,44575,0,0,0,L,1122011218,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265019,310280.00
03/22/2019 10:30,2,3.271,ACTIVE,216.00,355.58,60.065,1553265004,"201051344000469","174011545737251",31.93,5.50,0,320.71,397.96,105.8,100.1,0.486,1219115.5,1219115.5,12867,0,0,0,L,1122011218,1,122.68,123.59,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265020,310281.00
03/22/2019 10:30,2,3.248,ACTIVE,213.96,354.97,60.065,1553265004,"201051344000585","174011545737251",31.93,6.30,0,327.02,398.26,105.0,99.4,0.482,1239731.0,1239731.0,20798,0,0,0,L,1122011218,1,122.46,122.23,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265020,310282.00
03/22/2019 10:30,2,3.238,ACTIVE,216.45,357.08,60.054,1553265004,"201051344000853","174011545737251",32.14,7.00,0,331.53,395.25,105.5,99.9,0.473,1242436.8,1242436.8,12464,0,0,0,L,1122011218,1,123.36,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265022,310283.00
03/22/2019 10:30,2,3.324,ACTIVE,213.96,359.78,60.043,1553265004,"201051344001145","174011545737251",32.38,4.50,0,327.32,398.26,109.0,103.2,0.504,1242587.2,1242587.2,20714,0,0,0,L,1122011218,1,122.68,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265023,310284.00
03/22/2019 10:30,2,3.375,ACTIVE,214.19,359.78,60.065,1553265004,"201051344000438","174011545737251",32.40,5.00,0,325.22,400.06,110.8,105.1,0.508,1235239.5,1235239.5,20753,0,0,0,L,1122011218,1,123.14,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265024,310285.00
03/22/2019 10:30,2,3.258,ACTIVE,214.19,360.38,60.049,1553265004,"201051344001135","174011545737251",32.42,6.00,0,326.72,397.35,107.0,101.4,0.495,1222279.0,1222279.0,20705,0,0,0,L,1122011218,1,122.91,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265024,310286.00
03/22/2019 10:30,2,3.258,ACTIVE,215.77,357.98,60.054,1553265004,"201051344000983","174011545737251",32.16,6.30,0,324.62,397.35,106.2,100.6,0.495,1240655.3,1240655.3,12470,0,0,0,L,1122011218,1,122.91,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265025,310287.00
03/22/2019 10:30,2,3.373,ACTIVE,214.41,358.88,60.091,1553265004,"201051344001203","174011545737251",32.34,5.50,0,326.42,398.26,110.5,104.7,0.517,1229907.8,1229907.8,20756,0,0,0,L,1122011218,1,123.59,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265026,310288.00
03/22/2019 10:30,2,3.340,ACTIVE,213.74,361.89,60.054,1553265004,"201051344001230","174011545737251",32.68,5.50,0,325.82,398.26,110.4,104.7,0.508,1227051.7,1227051.7,20567,0,0,0,L,1122011218,1,122.91,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265027,310289.00
03/22/2019 10:30,2,3.385,ACTIVE,213.74,357.98,60.033,1553265004,"201051344000646","174011545737251",32.14,5.00,0,323.41,397.05,110.2,104.4,0.517,1220081.4,1220081.4,20725,0,0,0,L,1122011218,1,122.91,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265028,310290.00
03/22/2019 10:30,2,3.471,ACTIVE,215.54,355.88,60.049,1553265004,"201051344000867","174011545737251",31.91,7.30,0,322.81,398.56,112.2,106.3,0.504,1218145.1,1218145.1,44648,0,0,0,L,1122011218,1,122.91,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265029,310291.00
03/22/2019 10:30,2,3.455,ACTIVE,215.77,358.28,60.043,1553265004,"201051344000633","174011545737251",32.08,7.00,0,323.72,395.85,112.2,106.4,0.517,1216913.6,1216913.6,44700,0,0,0,L,1122011218,1,123.14,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265030,310292.00
03/22/2019 10:30,2,3.539,ACTIVE,213.74,359.48,60.033,1553265004,"201051344000955","174011545737251",32.40,5.50,0,328.82,397.96,116.1,110.2,0.535,1239669.0,1239669.0,20746,0,0,0,L,1122011218,1,122.46,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265031,310293.00
03/22/2019 10:30,2,3.490,ACTIVE,215.77,356.18,60.054,1553265004,"201051344000648","174011545737251",32.05,6.00,0,322.21,397.96,113.3,107.5,0.508,1230760.9,1230760.9,44204,0,0,0,L,1122011218,1,122.46,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265032,310294.00
03/22/2019 10:30,2,3.662,ACTIVE,216.22,356.78,60.049,1553265004,"201051344000645","174011545737251",31.71,7.00,0,323.72,396.45,117.7,111.7,0.521,1235398.8,1235398.8,44165,0,0,0,L,1122011218,1,123.36,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265033,310295.00
03/22/2019 10:30,2,3.617,ACTIVE,216.22,359.78,60.054,1553265004,"201051344000569","174011545737251",32.32,6.00,0,322.51,396.75,118.5,112.4,0.544,1251379.4,1251379.4,12387,0,0,0,L,1122011218,1,122.68,123.36,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265034,310296.00
03/22/2019 10:30,2,3.783,ACTIVE,216.67,363.69,60.043,1553265004,"179051228000119","174011545737251",32.05,9.00,0,327.92,398.26,122.9,116.7,0.570,38888.3,38888.3,12464,0,0,0,L,46974696,1,123.36,124.04,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265035,310297.00
03/22/2019 10:45,2,1.785,ACTIVE,214.19,357.38,59.996,1553265904,"201051344000579","174011545737251",31.59,7.70,0,321.31,431.62,57.1,53.2,0.468,1251198.6,1251198.6,12837,0,0,0,L,1122011218,1,122.23,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265905,310298.00
03/22/2019 10:45,2,1.789,ACTIVE,213.06,354.07,59.996,1553265904,"201051344001025","174011545737251",31.55,8.50,0,319.51,430.42,57.2,53.3,0.455,1233686.0,1233686.0,20757,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265906,310299.00
03/22/2019 10:45,2,1.738,ACTIVE,213.06,356.18,60.028,1553265904,"201051344001093","174011545737251",31.79,7.00,0,320.11,434.63,56.0,52.1,0.433,1217848.6,1217848.6,20778,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265907,310300.00
03/22/2019 10:45,2,1.783,ACTIVE,214.19,355.88,60.001,1553265904,"201051344000458","174011545737251",30.89,9.70,0,320.41,430.12,55.9,52.0,0.473,1234531.0,1234531.0,12577,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265908,310301.00
03/22/2019 10:45,2,1.799,ACTIVE,212.38,354.37,60.022,1553265904,"201051344000890","174011545737251",31.59,6.70,0,318.91,426.21,57.5,53.6,0.455,1232373.4,1232373.4,20706,0,0,0,L,1122011218,1,122.23,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265909,310302.00
03/22/2019 10:45,2,1.787,ACTIVE,213.96,354.07,60.012,1553265904,"201051344000988","174011545737251",20.40,6.70,0,321.01,408.48,37.0,33.8,0.309,956471.3,956471.3,12928,0,0,0,L,1122011218,1,122.01,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265910,310303.00
03/22/2019 10:45,2,1.736,ACTIVE,213.29,355.88,59.996,1553265904,"201051344000582","174011545737251",31.69,6.30,0,318.30,428.31,55.7,51.9,0.446,1211802.5,1211802.5,20678,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265911,310304.00
03/22/2019 10:45,2,1.787,ACTIVE,213.51,355.88,60.006,1553265904,"201051344000868","174011545737251",31.07,6.70,0,320.11,430.42,56.2,52.4,0.446,1219599.7,1219599.7,44627,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265912,310305.00
03/22/2019 10:45,2,1.770,ACTIVE,214.64,357.98,60.001,1553265904,"201051344000576","174011545737251",31.17,7.70,0,323.41,432.22,55.9,52.0,0.442,1237824.2,1237824.2,16662,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265913,310306.00
03/22/2019 10:45,2,1.750,ACTIVE,214.41,357.38,60.001,1553265904,"201051344001158","174011545737251",31.23,7.00,0,322.21,432.22,55.4,51.6,0.451,1214958.9,1214958.9,12884,0,0,0,L,1122011218,1,122.23,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265914,310307.00
03/22/2019 10:45,2,1.723,ACTIVE,213.06,354.37,60.006,1553265904,"201051344000917","174011545737251",31.35,7.70,0,321.01,430.12,54.7,50.9,0.446,1229775.0,1229775.0,20552,0,0,0,L,1122011218,1,122.23,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265915,310308.00
03/22/2019 10:45,2,1.822,ACTIVE,213.06,349.86,60.001,1553265904,"201051344000417","174011545737251",20.36,6.00,0,319.51,397.35,37.6,34.4,0.296,991543.5,991543.5,20776,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265916,310309.00
03/22/2019 10:45,2,1.777,ACTIVE,213.06,355.28,60.017,1553265904,"201051344000685","174011545737251",31.45,6.30,0,318.91,427.41,56.6,52.7,0.482,1234301.9,1234301.9,20761,0,0,0,L,1122011218,1,122.91,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265917,310310.00
03/22/2019 10:45,2,1.789,ACTIVE,213.06,355.28,60.017,1553265904,"201051344000651","174011545737251",31.45,6.70,0,320.71,429.22,57.0,53.1,0.455,1226907.3,1226907.3,20742,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265918,310311.00
03/22/2019 10:45,2,1.785,ACTIVE,213.29,356.18,60.012,1553265904,"201051344000594","174011545737251",31.57,9.00,0,318.30,435.53,57.1,53.2,0.451,1240572.7,1240572.7,44576,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265919,310312.00
03/22/2019 10:45,2,1.773,ACTIVE,214.41,357.38,59.975,1553265904,"201051344000469","174011545737251",31.17,6.70,0,318.00,432.22,56.0,52.2,0.460,1219140.5,1219140.5,12868,0,0,0,L,1122011218,1,121.78,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265920,310313.00
03/22/2019 10:45,2,1.811,ACTIVE,213.06,355.88,60.012,1553265904,"201051344000585","174011545737251",31.17,6.70,0,320.41,426.51,57.2,53.3,0.460,1239755.6,1239755.6,20799,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265920,310314.00
03/22/2019 10:45,2,1.764,ACTIVE,214.64,357.08,60.001,1553265904,"201051344000853","174011545737251",31.39,9.00,0,328.82,430.12,56.1,52.2,0.442,1242461.8,1242461.8,12465,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265921,310315.00
03/22/2019 10:45,2,1.705,ACTIVE,212.83,356.18,60.006,1553265904,"201051344001145","174011545737251",31.81,6.00,0,319.51,428.31,55.0,51.1,0.446,1242611.4,1242611.4,20715,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265922,310316.00
03/22/2019 10:45,2,1.783,ACTIVE,212.83,357.08,60.012,1553265904,"201051344000438","174011545737251",31.89,6.30,0,321.01,431.02,57.6,53.7,0.464,1235264.4,1235264.4,20754,0,0,0,L,1122011218,1,122.46,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265923,310317.00
03/22/2019 10:45,2,1.758,ACTIVE,212.61,354.37,60.006,1553265904,"201051344001135","174011545737251",31.61,7.00,0,319.81,427.41,56.4,52.5,0.455,1222303.5,1222303.5,20706,0,0,0,L,1122011218,1,122.01,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265924,310318.00
03/22/2019 10:45,2,1.752,ACTIVE,214.19,357.08,59.996,1553265904,"201051344000983","174011545737251",31.25,8.00,0,318.30,431.32,55.5,51.6,0.468,1240679.9,1240679.9,12471,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265925,310319.00
03/22/2019 10:45,2,1.734,ACTIVE,213.06,355.88,60.001,1553265904,"201051344001203","174011545737251",31.91,7.00,0,318.30,432.22,56.0,52.2,0.451,1229932.4,1229932.4,20757,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265926,310320.00
03/22/2019 10:45,2,1.699,ACTIVE,212.61,354.97,60.017,1553265904,"201051344001230","174011545737251",31.63,6.30,0,319.81,430.42,54.5,50.6,0.442,1227075.9,1227075.9,20568,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265927,310321.00
03/22/2019 10:45,2,1.758,ACTIVE,212.16,354.67,60.012,1553265904,"201051344000646","174011545737251",31.33,6.30,0,317.10,423.20,55.8,51.9,0.460,1220105.6,1220105.6,20726,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265928,310322.00
03/22/2019 10:45,2,1.779,ACTIVE,214.19,355.28,60.006,1553265904,"201051344000867","174011545737251",31.01,8.50,0,320.41,428.91,55.9,52.0,0.438,1218169.7,1218169.7,44649,0,0,0,L,1122011218,1,122.46,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265929,310323.00
03/22/2019 10:45,2,1.744,ACTIVE,214.41,357.68,60.028,1553265904,"201051344000633","174011545737251",31.65,9.70,0,320.71,431.02,55.9,52.1,0.451,1216938.4,1216938.4,44701,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265930,310324.00
03/22/2019 10:45,2,1.770,ACTIVE,212.16,357.68,60.006,1553265904,"201051344000955","174011545737251",31.91,8.00,0,317.40,428.91,57.3,53.3,0.473,1239693.8,1239693.8,20747,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265931,310325.00
03/22/2019 10:45,2,1.758,ACTIVE,213.96,356.48,60.006,1553265904,"201051344000648","174011545737251",31.37,7.00,0,318.30,431.62,55.9,52.0,0.433,1230785.5,1230785.5,44205,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265932,310326.00
03/22/2019 10:45,2,1.771,ACTIVE,214.41,357.98,60.022,1553265904,"201051344000645","174011545737251",31.05,8.00,0,321.31,431.62,55.7,51.9,0.455,1235423.6,1235423.6,44166,0,0,0,L,1122011218,1,122.46,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265933,310327.00
03/22/2019 10:45,2,1.764,ACTIVE,213.96,357.68,60.022,1553265904,"201051344000569","174011545737251",31.27,7.30,0,319.21,431.62,55.9,52.0,0.455,1251404.0,1251404.0,12388,0,0,0,L,1122011218,1,121.78,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265934,310328.00
03/22/2019 10:45,2,1.836,ACTIVE,214.41,361.29,60.001,1553265904,"179051228000119","174011545737251",31.31,10.30,0,327.32,432.52,58.2,54.3,0.468,38913.6,38913.6,12465,0,0,0,L,46974696,1,122.23,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553265935,310329.00
03/22/2019 11:00,2,1.670,ACTIVE,213.96,355.58,60.043,1553266805,"201051344000579","174011545737251",31.51,7.30,0,337.24,383.23,53.3,49.5,0.429,1251211.5,1251211.5,12838,0,0,0,L,1122011218,1,122.01,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266806,310330.00
03/22/2019 11:00,2,1.660,ACTIVE,211.93,354.07,60.033,1553266805,"201051344001025","174011545737251",31.69,7.30,0,335.14,381.42,53.3,49.5,0.420,1233699.0,1233699.0,20758,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266807,310331.00
03/22/2019 11:00,2,1.631,ACTIVE,212.16,355.88,60.028,1553266805,"201051344001093","174011545737251",31.87,6.30,0,336.64,380.22,52.6,48.9,0.407,1217861.4,1217861.4,20779,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266808,310332.00
03/22/2019 11:00,2,1.633,ACTIVE,213.74,354.67,60.043,1553266805,"201051344000458","174011545737251",31.57,9.30,0,337.24,382.03,52.2,48.5,0.424,1234543.6,1234543.6,12578,0,0,0,L,1122011218,1,122.23,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266809,310333.00
03/22/2019 11:00,2,1.660,ACTIVE,211.70,354.67,60.033,1553266805,"201051344000890","174011545737251",31.83,6.30,0,335.14,382.63,53.5,49.8,0.420,1232386.4,1232386.4,20707,0,0,0,L,1122011218,1,122.01,120.42,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266810,310334.00
03/22/2019 11:00,2,1.660,ACTIVE,213.74,351.67,60.033,1553266805,"201051344000988","174011545737251",20.56,6.70,0,336.04,372.11,34.6,31.4,0.283,956479.5,956479.5,12929,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266811,310335.00
03/22/2019 11:00,2,1.627,ACTIVE,212.38,352.87,60.033,1553266805,"201051344000582","174011545737251",31.49,6.00,0,336.04,379.32,52.0,48.2,0.407,1211815.1,1211815.1,20679,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266812,310336.00
03/22/2019 11:00,2,1.660,ACTIVE,213.29,354.97,60.033,1553266805,"201051344000868","174011545737251",31.21,6.30,0,337.54,382.03,52.5,48.8,0.420,1219612.4,1219612.4,44628,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266813,310337.00
03/22/2019 11:00,2,1.631,ACTIVE,213.96,356.48,60.028,1553266805,"201051344000576","174011545737251",31.65,7.30,0,337.54,382.63,52.3,48.5,0.420,1237836.8,1237836.8,16663,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266813,310338.00
03/22/2019 11:00,2,1.633,ACTIVE,213.96,354.97,60.028,1553266805,"201051344001158","174011545737251",31.29,6.70,0,337.54,382.63,51.8,48.1,0.424,1214971.5,1214971.5,12885,0,0,0,L,1122011218,1,122.01,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266814,310339.00
03/22/2019 11:00,2,1.615,ACTIVE,212.38,352.87,60.038,1553266805,"201051344000917","174011545737251",31.39,7.30,0,336.04,380.52,51.4,47.7,0.411,1229787.5,1229787.5,20553,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266815,310340.00
03/22/2019 11:00,2,1.693,ACTIVE,212.16,347.76,60.017,1553266805,"201051344000417","174011545737251",20.50,5.00,0,335.44,365.80,35.1,32.0,0.278,991551.9,991551.9,20777,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266816,310341.00
03/22/2019 11:00,2,1.645,ACTIVE,212.16,352.87,60.033,1553266805,"201051344000685","174011545737251",31.53,5.50,0,334.54,381.42,52.5,48.8,0.442,1234314.7,1234314.7,20762,0,0,0,L,1122011218,1,122.46,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266817,310342.00
03/22/2019 11:00,2,1.682,ACTIVE,212.38,353.17,60.017,1553266805,"201051344000651","174011545737251",31.13,6.30,0,336.34,381.73,53.1,49.3,0.433,1226920.2,1226920.2,20743,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266818,310343.00
03/22/2019 11:00,2,1.660,ACTIVE,212.83,355.28,60.017,1553266805,"201051344000594","174011545737251",31.69,8.00,0,336.34,381.42,53.3,49.6,0.415,1240585.6,1240585.6,44577,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266819,310344.00
03/22/2019 11:00,2,1.648,ACTIVE,213.74,355.88,60.017,1553266805,"201051344000469","174011545737251",31.49,6.00,0,337.54,382.33,52.5,48.8,0.433,1219153.1,1219153.1,12869,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266820,310345.00
03/22/2019 11:00,2,1.672,ACTIVE,212.38,354.07,60.049,1553266805,"201051344000585","174011545737251",31.61,6.30,0,335.74,382.63,53.6,49.8,0.424,1239768.6,1239768.6,20800,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266821,310346.00
03/22/2019 11:00,2,1.652,ACTIVE,214.19,354.37,60.017,1553266805,"201051344000853","174011545737251",31.53,8.00,0,336.64,383.53,52.7,49.0,0.429,1242474.5,1242474.5,12466,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266822,310347.00
03/22/2019 11:00,2,1.590,ACTIVE,212.16,357.08,60.022,1553266805,"201051344001145","174011545737251",32.01,5.00,0,337.24,381.73,51.6,47.9,0.420,1242623.9,1242623.9,20716,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266823,310348.00
03/22/2019 11:00,2,1.658,ACTIVE,212.16,357.68,60.022,1553266805,"201051344000438","174011545737251",32.01,5.50,0,338.44,385.63,53.8,50.0,0.433,1235277.5,1235277.5,20755,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266824,310349.00
03/22/2019 11:00,2,1.650,ACTIVE,211.93,352.57,60.022,1553266805,"201051344001135","174011545737251",31.49,6.30,0,335.14,381.42,52.7,48.9,0.420,1222316.2,1222316.2,20707,0,0,0,L,1122011218,1,121.78,121.10,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266825,310350.00
03/22/2019 11:00,2,1.604,ACTIVE,213.96,357.08,60.033,1553266805,"201051344000983","174011545737251",31.97,7.30,0,336.94,382.33,51.9,48.2,0.438,1240692.5,1240692.5,12472,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266826,310351.00
03/22/2019 11:00,2,1.645,ACTIVE,212.16,352.87,60.012,1553266805,"201051344001203","174011545737251",31.57,6.30,0,336.94,382.63,52.5,48.8,0.429,1229945.2,1229945.2,20758,0,0,0,L,1122011218,1,122.46,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266827,310352.00
03/22/2019 11:00,2,1.621,ACTIVE,211.93,351.67,60.022,1553266805,"201051344001230","174011545737251",31.21,6.00,0,334.84,379.92,51.3,47.6,0.415,1227088.3,1227088.3,20569,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266828,310353.00
03/22/2019 11:00,2,1.617,ACTIVE,211.70,357.08,60.028,1553266805,"201051344000646","174011545737251",31.89,5.50,0,334.54,381.12,52.2,48.5,0.433,1220118.3,1220118.3,20727,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266829,310354.00
03/22/2019 11:00,2,1.633,ACTIVE,213.74,354.97,60.012,1553266805,"201051344000867","174011545737251",31.71,8.00,0,337.84,382.03,52.5,48.7,0.415,1218182.4,1218182.4,44650,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266830,310355.00
03/22/2019 11:00,2,1.646,ACTIVE,213.96,356.48,60.022,1553266805,"201051344000633","174011545737251",31.51,9.00,0,337.24,382.03,52.6,48.8,0.402,1216951.0,1216951.0,44702,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266831,310356.00
03/22/2019 11:00,2,1.654,ACTIVE,211.70,357.38,60.017,1553266805,"201051344000955","174011545737251",31.97,7.00,0,336.94,382.33,53.6,49.8,0.429,1239706.7,1239706.7,20748,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266831,310357.00
03/22/2019 11:00,2,1.637,ACTIVE,213.51,354.67,60.022,1553266805,"201051344000648","174011545737251",31.71,6.70,0,337.54,382.93,52.5,48.8,0.420,1230798.2,1230798.2,44206,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266832,310358.00
03/22/2019 11:00,2,1.664,ACTIVE,213.96,355.88,60.028,1553266805,"201051344000645","174011545737251",31.09,7.70,0,337.54,383.23,52.5,48.7,0.429,1235436.3,1235436.3,44167,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266833,310359.00
03/22/2019 11:00,2,1.650,ACTIVE,213.74,354.97,60.012,1553266805,"201051344000569","174011545737251",31.55,6.70,0,336.94,382.93,52.8,49.0,0.420,1251416.7,1251416.7,12389,0,0,0,L,1122011218,1,121.78,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266834,310360.00
03/22/2019 11:00,2,1.725,ACTIVE,214.19,360.08,60.006,1553266805,"179051228000119","174011545737251",31.49,10.00,0,338.44,383.83,55.0,51.2,0.438,38926.8,38926.8,12466,0,0,0,L,46974696,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553266835,310361.00
03/22/2019 11:15,2,2.195,ACTIVE,215.32,363.09,60.017,1553267704,"201051344000579","174011545737251",32.07,7.30,0,337.54,393.45,71.3,66.9,0.575,1251225.3,1251225.3,12839,0,0,0,L,1122011218,1,122.68,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267706,310362.00
03/22/2019 11:15,2,2.219,ACTIVE,213.74,360.08,60.043,1553267704,"201051344001025","174011545737251",31.93,7.30,0,336.64,392.25,71.8,67.3,0.544,1233712.8,1233712.8,20759,0,0,0,L,1122011218,1,122.46,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267707,310363.00
