ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 11:15,2,2.205,ACTIVE,213.74,363.69,60.033,1553267704,"201051344001093","174011545737251",32.03,6.30,0,336.94,392.85,71.5,67.1,0.566,1217875.1,1217875.1,20780,0,0,0,L,1122011218,1,122.68,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267708,310364.00
03/22/2019 11:15,2,2.207,ACTIVE,215.09,362.79,59.990,1553267704,"201051344000458","174011545737251",31.51,9.00,0,337.84,392.25,70.4,66.0,0.575,1234557.2,1234557.2,12579,0,0,0,L,1122011218,1,122.68,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267709,310365.00
03/22/2019 11:15,2,2.230,ACTIVE,213.51,361.89,60.012,1553267704,"201051344000890","174011545737251",31.99,6.30,0,336.34,393.75,72.2,67.8,0.583,1232400.2,1232400.2,20708,0,0,0,L,1122011218,1,122.68,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267710,310366.00
03/22/2019 11:15,2,2.221,ACTIVE,215.09,357.98,60.012,1553267704,"201051344000988","174011545737251",20.79,6.70,0,336.64,377.22,46.8,43.2,0.380,956488.3,956488.3,12930,0,0,0,L,1122011218,1,122.46,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267710,310367.00
03/22/2019 11:15,2,2.184,ACTIVE,214.19,360.99,59.996,1553267704,"201051344000582","174011545737251",31.81,6.00,0,335.74,394.05,70.4,66.0,0.548,1211828.5,1211828.5,20680,0,0,0,L,1122011218,1,122.68,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267711,310368.00
03/22/2019 11:15,2,2.227,ACTIVE,214.64,363.09,60.012,1553267704,"201051344000868","174011545737251",31.57,6.00,0,335.44,391.04,71.2,66.8,0.566,1219626.0,1219626.0,44629,0,0,0,L,1122011218,1,122.23,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267712,310369.00
03/22/2019 11:15,2,2.201,ACTIVE,215.32,363.99,60.001,1553267704,"201051344000576","174011545737251",31.77,6.70,0,336.64,393.75,70.9,66.5,0.575,1237850.4,1237850.4,16664,0,0,0,L,1122011218,1,122.91,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267713,310370.00
03/22/2019 11:15,2,2.189,ACTIVE,215.32,362.79,60.012,1553267704,"201051344001158","174011545737251",31.69,6.70,0,337.24,393.75,70.3,65.9,0.579,1214984.9,1214984.9,12886,0,0,0,L,1122011218,1,122.46,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267714,310371.00
03/22/2019 11:15,2,2.193,ACTIVE,213.96,361.29,59.969,1553267704,"201051344000917","174011545737251",31.83,7.00,0,333.63,393.75,70.8,66.4,0.570,1229800.9,1229800.9,20554,0,0,0,L,1122011218,1,122.46,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267715,310372.00
03/22/2019 11:15,2,2.285,ACTIVE,213.51,354.37,60.017,1553267704,"201051344000417","174011545737251",20.42,5.50,0,334.24,375.11,47.3,43.7,0.384,991560.8,991560.8,20778,0,0,0,L,1122011218,1,122.23,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267716,310373.00
03/22/2019 11:15,2,2.219,ACTIVE,213.51,363.69,60.012,1553267704,"201051344000685","174011545737251",31.93,5.50,0,333.33,394.35,71.8,67.4,0.601,1234328.3,1234328.3,20763,0,0,0,L,1122011218,1,123.14,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267717,310374.00
03/22/2019 11:15,2,2.240,ACTIVE,213.96,362.19,60.012,1553267704,"201051344000651","174011545737251",31.87,6.30,0,334.84,393.15,72.4,67.9,0.566,1226934.0,1226934.0,20744,0,0,0,L,1122011218,1,123.14,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267718,310375.00
03/22/2019 11:15,2,2.240,ACTIVE,214.41,362.19,60.017,1553267704,"201051344000594","174011545737251",31.91,8.00,0,335.74,392.55,72.4,68.0,0.570,1240599.5,1240599.5,44578,0,0,0,L,1122011218,1,122.46,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267719,310376.00
03/22/2019 11:15,2,2.195,ACTIVE,215.54,363.39,60.006,1553267704,"201051344000469","174011545737251",32.07,6.00,0,336.94,392.55,71.3,66.9,0.592,1219166.8,1219166.8,12870,0,0,0,L,1122011218,1,122.46,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267720,310377.00
03/22/2019 11:15,2,2.238,ACTIVE,213.96,361.89,60.022,1553267704,"201051344000585","174011545737251",32.01,6.30,0,336.34,394.05,72.6,68.1,0.605,1239782.5,1239782.5,20801,0,0,0,L,1122011218,1,122.23,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267721,310378.00
03/22/2019 11:15,2,2.225,ACTIVE,215.54,364.29,60.012,1553267704,"201051344000853","174011545737251",31.87,7.70,0,337.54,393.45,71.8,67.4,0.583,1242488.2,1242488.2,12467,0,0,0,L,1122011218,1,123.14,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267722,310379.00
03/22/2019 11:15,2,2.217,ACTIVE,213.51,360.69,60.006,1553267704,"201051344001145","174011545737251",31.73,4.50,0,337.54,393.45,71.3,66.9,0.583,1242637.4,1242637.4,20717,0,0,0,L,1122011218,1,122.46,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267723,310380.00
03/22/2019 11:15,2,2.248,ACTIVE,213.74,363.39,60.001,1553267704,"201051344000438","174011545737251",32.12,5.50,0,338.14,397.05,73.1,68.6,0.592,1235291.4,1235291.4,20756,0,0,0,L,1122011218,1,122.68,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267723,310381.00
03/22/2019 11:15,2,2.213,ACTIVE,213.51,361.59,60.065,1553267704,"201051344001135","174011545737251",32.01,6.70,0,334.54,393.15,71.7,67.3,0.579,1222329.9,1222329.9,20708,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267724,310382.00
03/22/2019 11:15,2,2.213,ACTIVE,215.09,363.69,60.022,1553267704,"201051344000983","174011545737251",31.63,7.00,0,337.54,393.15,70.9,66.5,0.592,1240706.0,1240706.0,12473,0,0,0,L,1122011218,1,122.68,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267725,310383.00
03/22/2019 11:15,2,2.211,ACTIVE,213.74,362.19,60.006,1553267704,"201051344001203","174011545737251",32.18,6.70,0,336.34,394.35,72.1,67.6,0.592,1229958.8,1229958.8,20759,0,0,0,L,1122011218,1,123.14,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267726,310384.00
03/22/2019 11:15,2,2.197,ACTIVE,213.51,361.89,60.001,1553267704,"201051344001230","174011545737251",32.01,5.50,0,332.43,391.64,71.3,66.9,0.575,1227101.7,1227101.7,20570,0,0,0,L,1122011218,1,122.68,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267727,310385.00
03/22/2019 11:15,2,2.203,ACTIVE,213.29,361.89,60.001,1553267704,"201051344000646","174011545737251",31.99,5.50,0,336.04,391.64,71.3,66.9,0.592,1220131.8,1220131.8,20728,0,0,0,L,1122011218,1,122.68,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267728,310386.00
03/22/2019 11:15,2,2.240,ACTIVE,215.09,362.49,60.017,1553267704,"201051344000867","174011545737251",31.67,7.70,0,336.34,391.04,71.8,67.4,0.575,1218196.1,1218196.1,44651,0,0,0,L,1122011218,1,122.91,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267729,310387.00
03/22/2019 11:15,2,2.250,ACTIVE,215.32,363.69,60.012,1553267704,"201051344000633","174011545737251",31.57,9.00,0,336.64,392.85,72.0,67.6,0.583,1216964.7,1216964.7,44703,0,0,0,L,1122011218,1,123.14,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267730,310388.00
03/22/2019 11:15,2,2.240,ACTIVE,213.06,364.59,60.012,1553267704,"201051344000955","174011545737251",32.22,6.70,0,337.54,391.94,73.1,68.6,0.592,1239720.6,1239720.6,20749,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267731,310389.00
03/22/2019 11:15,2,2.242,ACTIVE,214.87,363.09,60.017,1553267704,"201051344000648","174011545737251",31.57,6.30,0,336.94,392.25,71.6,67.2,0.579,1230811.9,1230811.9,44207,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267732,310390.00
03/22/2019 11:15,2,2.271,ACTIVE,215.32,363.99,60.006,1553267704,"201051344000645","174011545737251",31.39,7.30,0,337.54,393.75,72.2,67.7,0.579,1235450.0,1235450.0,44168,0,0,0,L,1122011218,1,122.91,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267733,310391.00
03/22/2019 11:15,2,2.232,ACTIVE,215.09,363.69,60.022,1553267704,"201051344000569","174011545737251",31.87,6.70,0,336.34,391.94,72.1,67.6,0.597,1251430.5,1251430.5,12390,0,0,0,L,1122011218,1,122.23,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267734,310392.00
03/22/2019 11:15,2,2.330,ACTIVE,215.32,367.90,60.022,1553267704,"179051228000119","174011545737251",31.55,9.70,0,337.54,395.25,74.5,70.0,0.610,38941.1,38941.1,12467,0,0,0,L,46974696,1,122.68,123.36,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553267735,310393.00
03/22/2019 11:30,2,2.523,ACTIVE,216.90,356.48,60.012,1553268604,"201051344000579","174011545737251",31.59,11.00,0,340.25,397.35,80.7,76.0,0.367,1251244.7,1251244.7,12840,0,0,0,L,1122011218,1,123.36,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268606,310394.00
03/22/2019 11:30,2,2.518,ACTIVE,215.32,353.17,60.006,1553268604,"201051344001025","174011545737251",31.93,10.70,0,337.54,397.35,81.4,76.7,0.358,1233732.5,1233732.5,20760,0,0,0,L,1122011218,1,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268607,310395.00
03/22/2019 11:30,2,2.527,ACTIVE,215.54,354.07,60.001,1553268604,"201051344001093","174011545737251",31.61,8.50,0,336.04,398.56,80.9,76.2,0.358,1217894.7,1217894.7,20781,0,0,0,L,1122011218,1,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268607,310396.00
03/22/2019 11:30,2,2.482,ACTIVE,216.67,354.97,60.001,1553268604,"201051344000458","174011545737251",31.71,11.30,0,336.34,397.05,79.7,75.0,0.362,1234576.4,1234576.4,12580,0,0,0,L,1122011218,1,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268608,310397.00
03/22/2019 11:30,2,2.562,ACTIVE,215.09,353.77,60.012,1553268604,"201051344000890","174011545737251",31.55,8.50,0,337.54,398.26,81.8,77.1,0.367,1232420.0,1232420.0,20709,0,0,0,L,1122011218,1,123.81,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268609,310398.00
03/22/2019 11:30,2,2.551,ACTIVE,216.45,360.99,60.012,1553268604,"201051344000988","174011545737251",20.42,7.30,0,336.94,388.94,52.7,48.9,0.429,956500.9,956500.9,12931,0,0,0,L,1122011218,1,122.91,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268610,310399.00
03/22/2019 11:30,2,2.514,ACTIVE,215.77,354.67,59.985,1553268604,"201051344000582","174011545737251",31.37,8.00,0,335.44,398.86,79.8,75.1,0.354,1211847.8,1211847.8,20681,0,0,0,L,1122011218,1,124.04,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268611,310400.00
03/22/2019 11:30,2,2.533,ACTIVE,216.22,355.88,60.006,1553268604,"201051344000868","174011545737251",31.29,7.70,0,335.44,397.66,80.3,75.6,0.358,1219645.4,1219645.4,44630,0,0,0,L,1122011218,1,122.91,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268612,310401.00
03/22/2019 11:30,2,2.516,ACTIVE,216.90,357.08,59.959,1553268604,"201051344000576","174011545737251",31.47,8.50,0,338.44,396.45,80.2,75.5,0.367,1237869.7,1237869.7,16665,0,0,0,L,1122011218,1,123.59,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268613,310402.00
03/22/2019 11:30,2,2.477,ACTIVE,216.90,355.88,60.012,1553268604,"201051344001158","174011545737251",31.51,9.30,0,336.04,397.96,79.0,74.3,0.354,1215004.0,1215004.0,12887,0,0,0,L,1122011218,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268614,310403.00
03/22/2019 11:30,2,2.500,ACTIVE,215.77,354.67,60.022,1553268604,"201051344000917","174011545737251",31.57,10.30,0,336.34,400.66,79.9,75.2,0.358,1229820.2,1229820.2,20555,0,0,0,L,1122011218,1,123.81,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268615,310404.00
03/22/2019 11:30,2,2.533,ACTIVE,215.32,358.58,59.996,1553268604,"201051344000417","174011545737251",20.69,6.30,0,337.54,390.74,53.1,49.4,0.433,991573.5,991573.5,20779,0,0,0,L,1122011218,1,123.36,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268616,310405.00
03/22/2019 11:30,2,2.516,ACTIVE,215.32,354.67,60.012,1553268604,"201051344000685","174011545737251",31.81,7.30,0,336.94,398.56,81.1,76.3,0.384,1234347.9,1234347.9,20764,0,0,0,L,1122011218,1,124.27,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268617,310406.00
03/22/2019 11:30,2,2.541,ACTIVE,215.32,354.37,60.012,1553268604,"201051344000651","174011545737251",31.55,8.50,0,335.44,397.66,81.2,76.4,0.367,1226953.7,1226953.7,20745,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268618,310407.00
03/22/2019 11:30,2,2.551,ACTIVE,215.77,354.67,60.006,1553268604,"201051344000594","174011545737251",31.27,11.00,0,335.44,398.56,80.8,76.1,0.358,1240619.1,1240619.1,44579,0,0,0,L,1122011218,1,122.68,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268619,310408.00
03/22/2019 11:30,2,2.502,ACTIVE,216.90,357.08,60.012,1553268604,"201051344000469","174011545737251",31.57,8.50,0,336.04,396.15,80.0,75.3,0.380,1219186.1,1219186.1,12871,0,0,0,L,1122011218,1,122.91,124.27,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268620,310409.00
03/22/2019 11:30,2,2.533,ACTIVE,215.77,354.67,60.012,1553268604,"201051344000585","174011545737251",31.77,8.50,0,336.34,397.66,81.5,76.7,0.367,1239802.2,1239802.2,20802,0,0,0,L,1122011218,1,123.59,123.14,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268621,310410.00
03/22/2019 11:30,2,2.510,ACTIVE,217.13,357.08,60.006,1553268604,"201051344000853","174011545737251",31.65,10.30,0,339.34,396.45,80.5,75.8,0.354,1242507.7,1242507.7,12468,0,0,0,L,1122011218,1,123.81,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268622,310411.00
03/22/2019 11:30,2,2.479,ACTIVE,215.09,353.77,60.006,1553268604,"201051344001145","174011545737251",31.95,7.00,0,336.34,400.96,80.2,75.5,0.358,1242656.8,1242656.8,20718,0,0,0,L,1122011218,1,123.59,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268623,310412.00
03/22/2019 11:30,2,2.506,ACTIVE,215.32,355.58,60.012,1553268604,"201051344000438","174011545737251",32.20,8.00,0,338.44,401.56,81.8,77.0,0.371,1235311.2,1235311.2,20757,0,0,0,L,1122011218,1,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268623,310413.00
03/22/2019 11:30,2,2.496,ACTIVE,215.32,353.47,60.006,1553268604,"201051344001135","174011545737251",31.71,9.30,0,338.14,398.26,80.2,75.5,0.354,1222349.2,1222349.2,20709,0,0,0,L,1122011218,1,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268624,310414.00
03/22/2019 11:30,2,2.492,ACTIVE,216.67,355.28,60.017,1553268604,"201051344000983","174011545737251",31.47,9.70,0,335.74,399.16,79.4,74.7,0.367,1240725.2,1240725.2,12474,0,0,0,L,1122011218,1,123.36,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268625,310415.00
03/22/2019 11:30,2,2.545,ACTIVE,215.54,354.07,59.996,1553268604,"201051344001203","174011545737251",31.45,9.30,0,336.64,398.86,81.2,76.4,0.371,1229978.5,1229978.5,20760,0,0,0,L,1122011218,1,124.27,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268626,310416.00
03/22/2019 11:30,2,2.471,ACTIVE,214.87,353.47,59.980,1553268604,"201051344001230","174011545737251",31.89,7.70,0,338.14,397.66,79.8,75.1,0.371,1227121.1,1227121.1,20571,0,0,0,L,1122011218,1,123.81,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268627,310417.00
03/22/2019 11:30,2,2.480,ACTIVE,214.64,354.07,60.012,1553268604,"201051344000646","174011545737251",31.75,8.00,0,336.94,399.46,79.8,75.0,0.362,1220151.1,1220151.1,20729,0,0,0,L,1122011218,1,123.81,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268628,310418.00
03/22/2019 11:30,2,2.520,ACTIVE,216.45,354.97,59.985,1553268604,"201051344000867","174011545737251",31.33,10.70,0,335.44,396.75,79.9,75.2,0.354,1218215.5,1218215.5,44652,0,0,0,L,1122011218,1,123.36,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268629,310419.00
03/22/2019 11:30,2,2.512,ACTIVE,216.67,357.38,60.043,1553268604,"201051344000633","174011545737251",31.49,11.70,0,336.64,395.55,80.1,75.4,0.362,1216984.1,1216984.1,44704,0,0,0,L,1122011218,1,123.59,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268630,310420.00
03/22/2019 11:30,2,2.537,ACTIVE,214.64,353.47,60.006,1553268604,"201051344000955","174011545737251",31.73,10.00,0,339.04,399.46,81.5,76.8,0.376,1239740.4,1239740.4,20750,0,0,0,L,1122011218,1,123.14,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268631,310421.00
03/22/2019 11:30,2,2.467,ACTIVE,216.45,355.28,60.043,1553268604,"201051344000648","174011545737251",31.89,9.00,0,336.04,397.96,79.7,75.0,0.358,1230831.2,1230831.2,44208,0,0,0,L,1122011218,1,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268632,310422.00
03/22/2019 11:30,2,2.539,ACTIVE,216.90,357.08,59.996,1553268604,"201051344000645","174011545737251",31.29,10.00,0,336.34,397.35,80.5,75.7,0.358,1235469.4,1235469.4,44169,0,0,0,L,1122011218,1,123.59,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268633,310423.00
03/22/2019 11:30,2,2.502,ACTIVE,216.45,355.88,60.012,1553268604,"201051344000569","174011545737251",31.69,9.00,0,336.34,396.75,80.3,75.6,0.367,1251449.9,1251449.9,12391,0,0,0,L,1122011218,1,122.68,123.81,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268634,310424.00
03/22/2019 11:30,2,2.553,ACTIVE,216.67,360.69,60.006,1553268604,"179051228000119","174011545737251",32.03,12.70,0,341.15,397.66,82.8,78.0,0.380,38961.1,38961.1,12468,0,0,0,L,46974696,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553268634,310425.00
03/22/2019 11:45,2,3.041,ACTIVE,217.35,359.18,60.001,1553269503,"201051344000579","174011545737251",31.67,11.70,0,344.76,381.73,97.5,92.2,0.442,1251265.1,1251265.1,12841,0,0,0,L,1122011218,1,123.59,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269505,310426.00
03/22/2019 11:45,2,3.078,ACTIVE,215.09,354.37,60.012,1553269503,"201051344001025","174011545737251",31.61,12.00,0,340.25,376.62,98.5,93.2,0.433,1233753.1,1233753.1,20761,0,0,0,L,1122011218,1,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269506,310427.00
03/22/2019 11:45,2,3.016,ACTIVE,215.09,356.78,60.017,1553269503,"201051344001093","174011545737251",32.14,9.30,0,339.04,377.52,98.1,92.7,0.438,1217915.2,1217915.2,20782,0,0,0,L,1122011218,1,124.04,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269507,310428.00
03/22/2019 11:45,2,3.023,ACTIVE,217.35,358.28,60.001,1553269503,"201051344000458","174011545737251",31.57,13.00,0,329.73,397.35,96.7,91.4,0.442,1234596.5,1234596.5,12581,0,0,0,L,1122011218,1,123.81,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269508,310429.00
03/22/2019 11:45,2,3.100,ACTIVE,214.41,354.07,60.006,1553269503,"201051344000890","174011545737251",31.61,9.30,0,340.25,377.22,99.2,93.9,0.446,1232440.7,1232440.7,20710,0,0,0,L,1122011218,1,123.81,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269509,310430.00
03/22/2019 11:45,2,3.088,ACTIVE,217.35,365.49,60.017,1553269503,"201051344000988","174011545737251",20.57,8.50,0,341.15,389.54,64.3,60.2,0.530,956514.1,956514.1,12932,0,0,0,L,1122011218,1,123.59,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269510,310431.00
03/22/2019 11:45,2,3.053,ACTIVE,215.54,356.18,60.012,1553269503,"201051344000582","174011545737251",31.49,9.30,0,339.95,376.62,97.3,92.0,0.442,1211868.0,1211868.0,20682,0,0,0,L,1122011218,1,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269511,310432.00
03/22/2019 11:45,2,3.045,ACTIVE,216.67,357.38,60.012,1553269503,"201051344000868","174011545737251",31.77,9.00,0,342.35,380.82,98.0,92.7,0.446,1219665.8,1219665.8,44631,0,0,0,L,1122011218,1,123.36,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269512,310433.00
03/22/2019 11:45,2,3.047,ACTIVE,217.58,359.18,60.006,1553269503,"201051344000576","174011545737251",31.71,9.30,0,344.45,382.03,97.9,92.6,0.438,1237890.1,1237890.1,16666,0,0,0,L,1122011218,1,124.04,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269513,310434.00
03/22/2019 11:45,2,3.094,ACTIVE,217.58,359.48,60.038,1553269503,"201051344001158","174011545737251",30.99,10.30,0,330.63,397.96,97.1,91.8,0.446,1215024.1,1215024.1,12888,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269514,310435.00
03/22/2019 11:45,2,3.053,ACTIVE,215.32,355.88,60.028,1553269503,"201051344000917","174011545737251",31.79,12.00,0,338.74,379.62,98.3,93.0,0.442,1229840.5,1229840.5,20556,0,0,0,L,1122011218,1,123.81,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269515,310436.00
03/22/2019 11:45,2,3.127,ACTIVE,214.87,357.68,60.006,1553269503,"201051344000417","174011545737251",20.46,6.70,0,337.54,387.44,64.8,60.7,0.548,991586.8,991586.8,20780,0,0,0,L,1122011218,1,123.59,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269516,310437.00
03/22/2019 11:45,2,3.107,ACTIVE,214.87,354.97,59.969,1553269503,"201051344000685","174011545737251",31.67,9.00,0,340.25,377.22,99.6,94.2,0.477,1234368.5,1234368.5,20765,0,0,0,L,1122011218,1,124.27,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269517,310438.00
03/22/2019 11:45,2,3.146,ACTIVE,215.32,354.67,60.028,1553269503,"201051344000651","174011545737251",31.25,10.70,0,339.95,376.92,99.6,94.2,0.451,1226974.3,1226974.3,20746,0,0,0,L,1122011218,1,124.49,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269517,310439.00
03/22/2019 11:45,2,3.100,ACTIVE,216.22,357.98,60.001,1553269503,"201051344000594","174011545737251",31.81,13.00,0,340.55,379.02,99.8,94.4,0.442,1240639.7,1240639.7,44580,0,0,0,L,1122011218,1,123.14,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269518,310440.00
03/22/2019 11:45,2,3.104,ACTIVE,217.58,359.48,59.990,1553269503,"201051344000469","174011545737251",31.35,10.00,0,342.95,382.63,98.5,93.1,0.464,1219206.5,1219206.5,12872,0,0,0,L,1122011218,1,123.36,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269519,310441.00
03/22/2019 11:45,2,3.123,ACTIVE,215.32,354.97,60.012,1553269503,"201051344000585","174011545737251",31.67,10.70,0,339.95,376.92,100.0,94.6,0.455,1239822.9,1239822.9,20803,0,0,0,L,1122011218,1,123.59,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269520,310442.00
03/22/2019 11:45,2,3.113,ACTIVE,218.03,359.18,59.996,1553269503,"201051344000853","174011545737251",31.55,11.30,0,345.36,381.73,99.4,94.0,0.442,1242528.2,1242528.2,12469,0,0,0,L,1122011218,1,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269521,310443.00
03/22/2019 11:45,2,3.078,ACTIVE,214.64,354.37,60.049,1553269503,"201051344001145","174011545737251",31.93,7.70,0,340.55,378.72,99.5,94.1,0.455,1242677.3,1242677.3,20719,0,0,0,L,1122011218,1,123.59,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269522,310444.00
03/22/2019 11:45,2,3.150,ACTIVE,215.09,355.28,59.990,1553269503,"201051344000438","174011545737251",31.55,8.50,0,340.55,381.73,100.7,95.3,0.464,1235332.0,1235332.0,20758,0,0,0,L,1122011218,1,124.04,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269523,310445.00
03/22/2019 11:45,2,3.104,ACTIVE,214.87,353.47,60.038,1553269503,"201051344001135","174011545737251",31.53,10.30,0,340.25,376.92,99.1,93.7,0.464,1222369.6,1222369.6,20710,0,0,0,L,1122011218,1,123.81,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269524,310446.00
03/22/2019 11:45,2,3.086,ACTIVE,217.35,358.58,59.990,1553269503,"201051344000983","174011545737251",31.59,10.70,0,343.55,381.42,98.7,93.3,0.455,1240745.5,1240745.5,12475,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269525,310447.00
03/22/2019 11:45,2,3.133,ACTIVE,215.54,355.28,60.001,1553269503,"201051344001203","174011545737251",31.67,10.00,0,340.25,377.22,100.5,95.1,0.468,1229999.1,1229999.1,20761,0,0,0,L,1122011218,1,124.49,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269526,310448.00
03/22/2019 11:45,2,3.057,ACTIVE,214.64,356.18,60.038,1553269503,"201051344001230","174011545737251",32.10,8.50,0,323.11,397.66,99.3,94.0,0.455,1227141.4,1227141.4,20572,0,0,0,L,1122011218,1,123.81,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269527,310449.00
03/22/2019 11:45,2,3.072,ACTIVE,214.64,353.77,59.985,1553269503,"201051344000646","174011545737251",31.79,10.00,0,339.34,378.12,98.9,93.5,0.468,1220171.4,1220171.4,20730,0,0,0,L,1122011218,1,123.81,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269528,310450.00
03/22/2019 11:45,2,3.127,ACTIVE,217.13,357.68,59.969,1553269503,"201051344000867","174011545737251",31.39,12.00,0,343.25,381.12,99.4,94.0,0.446,1218235.9,1218235.9,44653,0,0,0,L,1122011218,1,123.81,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269529,310451.00
03/22/2019 11:45,2,3.125,ACTIVE,217.35,359.18,60.012,1553269503,"201051344000633","174011545737251",31.43,14.00,0,343.85,382.33,99.6,94.2,0.464,1217004.5,1217004.5,44705,0,0,0,L,1122011218,1,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269529,310452.00
03/22/2019 11:45,2,3.119,ACTIVE,214.64,354.67,60.001,1553269503,"201051344000955","174011545737251",31.97,11.00,0,339.95,378.72,100.9,95.5,0.460,1239761.1,1239761.1,20751,0,0,0,L,1122011218,1,123.36,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269531,310453.00
03/22/2019 11:45,2,3.119,ACTIVE,217.13,358.88,59.975,1553269503,"201051344000648","174011545737251",31.39,10.00,0,344.15,382.33,99.1,93.8,0.451,1230851.5,1230851.5,44209,0,0,0,L,1122011218,1,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269532,310454.00
03/22/2019 11:45,2,3.162,ACTIVE,217.58,359.78,60.006,1553269503,"201051344000645","174011545737251",31.29,10.70,0,345.06,382.63,100.2,94.8,0.438,1235490.0,1235490.0,44170,0,0,0,L,1122011218,1,124.04,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269532,310455.00
03/22/2019 11:45,2,3.115,ACTIVE,217.58,358.88,60.012,1553269503,"201051344000569","174011545737251",31.77,10.30,0,344.15,382.63,100.2,94.8,0.460,1251470.4,1251470.4,12392,0,0,0,L,1122011218,1,123.36,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269533,310456.00
03/22/2019 11:45,2,3.182,ACTIVE,217.80,365.49,60.049,1553269503,"179051228000119","174011545737251",31.91,13.70,0,345.96,385.33,102.8,97.3,0.473,38982.3,38982.3,12470,0,0,0,L,46974696,1,124.04,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553269535,310457.00
03/22/2019 12:00,2,3.018,ACTIVE,217.58,360.38,60.033,1553270403,"201051344000579","174011545737251",31.77,12.30,0,344.45,395.55,97.2,91.9,0.446,1251288.5,1251288.5,12842,0,0,0,L,1122011218,1,123.81,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270405,310458.00
03/22/2019 12:00,2,3.049,ACTIVE,215.77,355.28,60.049,1553270403,"201051344001025","174011545737251",31.63,13.00,0,339.34,390.74,97.7,92.3,0.433,1233776.6,1233776.6,20762,0,0,0,L,1122011218,1,123.81,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270406,310459.00
03/22/2019 12:00,2,3.002,ACTIVE,215.77,356.78,60.049,1553270403,"201051344001093","174011545737251",31.81,10.00,0,339.65,394.35,96.7,91.4,0.433,1217938.6,1217938.6,20783,0,0,0,L,1122011218,1,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270407,310460.00
03/22/2019 12:00,2,2.982,ACTIVE,217.35,357.98,60.038,1553270403,"201051344000458","174011545737251",31.67,14.00,0,344.45,395.55,95.6,90.4,0.429,1234619.6,1234619.6,12582,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270408,310461.00
03/22/2019 12:00,2,3.051,ACTIVE,215.09,355.88,60.059,1553270403,"201051344000890","174011545737251",31.63,10.70,0,339.95,390.74,97.7,92.3,0.446,1232464.3,1232464.3,20711,0,0,0,L,1122011218,1,123.81,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270408,310462.00
03/22/2019 12:00,2,3.061,ACTIVE,217.35,366.10,60.017,1553270403,"201051344000988","174011545737251",20.48,9.00,0,330.03,400.36,63.5,59.3,0.526,956529.3,956529.3,12933,0,0,0,L,1122011218,1,123.59,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270409,310463.00
03/22/2019 12:00,2,2.988,ACTIVE,216.00,356.78,60.070,1553270403,"201051344000582","174011545737251",31.61,10.00,0,337.84,395.25,95.7,90.4,0.438,1211891.1,1211891.1,20683,0,0,0,L,1122011218,1,124.04,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270410,310464.00
03/22/2019 12:00,2,3.053,ACTIVE,216.90,358.58,60.033,1553270403,"201051344000868","174011545737251",31.21,10.00,0,343.25,395.25,96.5,91.3,0.438,1219689.2,1219689.2,44632,0,0,0,L,1122011218,1,123.36,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270411,310465.00
03/22/2019 12:00,2,3.008,ACTIVE,217.80,361.59,60.038,1553270403,"201051344000576","174011545737251",31.55,10.70,0,344.76,397.05,96.1,90.8,0.438,1237913.3,1237913.3,16667,0,0,0,L,1122011218,1,124.04,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270412,310466.00
03/22/2019 12:00,2,3.041,ACTIVE,217.58,359.18,60.049,1553270403,"201051344001158","174011545737251",30.99,11.70,0,345.36,396.15,95.5,90.2,0.446,1215047.1,1215047.1,12889,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270413,310467.00
03/22/2019 12:00,2,2.969,ACTIVE,216.00,355.88,60.043,1553270403,"201051344000917","174011545737251",31.89,13.30,0,339.34,393.75,95.8,90.6,0.438,1229863.7,1229863.7,20557,0,0,0,L,1122011218,1,124.04,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270414,310468.00
03/22/2019 12:00,2,3.062,ACTIVE,215.54,361.29,60.043,1553270403,"201051344000417","174011545737251",20.52,7.30,0,330.33,396.15,63.6,59.5,0.526,991601.9,991601.9,20781,0,0,0,L,1122011218,1,123.59,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270415,310469.00
03/22/2019 12:00,2,3.029,ACTIVE,215.54,356.78,60.054,1553270403,"201051344000685","174011545737251",31.71,9.70,0,339.65,390.74,97.3,92.0,0.468,1234391.9,1234391.9,20766,0,0,0,L,1122011218,1,124.49,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270416,310470.00
03/22/2019 12:00,2,3.057,ACTIVE,216.00,357.08,60.043,1553270403,"201051344000651","174011545737251",31.49,11.00,0,339.95,394.35,97.5,92.2,0.446,1226997.8,1226997.8,20747,0,0,0,L,1122011218,1,124.49,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270417,310471.00
03/22/2019 12:00,2,3.041,ACTIVE,216.45,358.88,60.033,1553270403,"201051344000594","174011545737251",31.71,14.70,0,342.35,395.55,97.6,92.3,0.433,1240663.2,1240663.2,44581,0,0,0,L,1122011218,1,123.36,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270418,310472.00
03/22/2019 12:00,2,3.047,ACTIVE,217.80,360.38,60.059,1553270403,"201051344000469","174011545737251",31.19,10.30,0,344.15,396.45,96.2,91.0,0.464,1219229.7,1219229.7,12873,0,0,0,L,1122011218,1,123.59,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270419,310473.00
03/22/2019 12:00,2,3.051,ACTIVE,216.22,357.38,60.038,1553270403,"201051344000585","174011545737251",31.69,11.00,0,339.95,394.35,97.9,92.6,0.438,1239846.4,1239846.4,20804,0,0,0,L,1122011218,1,123.81,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270420,310474.00
03/22/2019 12:00,2,3.043,ACTIVE,218.03,360.08,60.033,1553270403,"201051344000853","174011545737251",31.37,12.70,0,345.66,396.45,96.7,91.4,0.429,1242551.6,1242551.6,12470,0,0,0,L,1122011218,1,124.27,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270421,310475.00
03/22/2019 12:00,2,2.996,ACTIVE,215.32,356.48,60.022,1553270403,"201051344001145","174011545737251",31.67,8.50,0,339.95,391.04,96.2,90.9,0.442,1242700.5,1242700.5,20720,0,0,0,L,1122011218,1,123.59,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270422,310476.00
03/22/2019 12:00,2,3.031,ACTIVE,216.00,357.08,60.043,1553270403,"201051344000438","174011545737251",32.05,10.00,0,339.95,393.75,98.4,93.0,0.446,1235355.7,1235355.7,20759,0,0,0,L,1122011218,1,124.27,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270423,310477.00
03/22/2019 12:00,2,3.004,ACTIVE,215.54,355.58,60.038,1553270403,"201051344001135","174011545737251",31.79,11.70,0,339.95,390.44,96.8,91.5,0.438,1222392.8,1222392.8,20711,0,0,0,L,1122011218,1,124.04,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270424,310478.00
03/22/2019 12:00,2,3.023,ACTIVE,217.58,359.48,60.081,1553270403,"201051344000983","174011545737251",31.35,11.30,0,344.45,396.15,96.1,90.8,0.442,1240768.6,1240768.6,12476,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270425,310479.00
03/22/2019 12:00,2,3.074,ACTIVE,216.22,356.48,60.075,1553270403,"201051344001203","174011545737251",31.27,10.70,0,340.85,394.95,97.3,92.0,0.451,1230022.6,1230022.6,20762,0,0,0,L,1122011218,1,124.72,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270426,310480.00
03/22/2019 12:00,2,2.965,ACTIVE,215.32,355.28,60.043,1553270403,"201051344001230","174011545737251",31.95,9.00,0,339.95,389.84,95.9,90.7,0.438,1227164.6,1227164.6,20573,0,0,0,L,1122011218,1,124.04,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270427,310481.00
03/22/2019 12:00,2,2.998,ACTIVE,215.32,357.08,60.033,1553270403,"201051344000646","174011545737251",31.75,10.00,0,339.34,390.44,96.3,91.1,0.446,1220194.5,1220194.5,20731,0,0,0,L,1122011218,1,124.04,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270427,310482.00
03/22/2019 12:00,2,2.986,ACTIVE,217.35,358.58,60.038,1553270403,"201051344000867","174011545737251",31.89,13.00,0,344.76,394.65,96.5,91.2,0.433,1218259.1,1218259.1,44654,0,0,0,L,1122011218,1,124.04,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270428,310483.00
03/22/2019 12:00,2,3.006,ACTIVE,217.58,359.78,60.038,1553270403,"201051344000633","174011545737251",31.73,15.50,0,342.35,396.15,96.6,91.3,0.415,1217027.7,1217027.7,44706,0,0,0,L,1122011218,1,124.04,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270429,310484.00
03/22/2019 12:00,2,3.018,ACTIVE,215.32,356.18,60.054,1553270403,"201051344000955","174011545737251",32.10,12.70,0,340.25,389.24,98.3,92.9,0.451,1239784.6,1239784.6,20752,0,0,0,L,1122011218,1,123.36,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270430,310485.00
03/22/2019 12:00,2,3.014,ACTIVE,217.35,358.58,60.038,1553270403,"201051344000648","174011545737251",31.63,10.70,0,345.06,396.15,96.5,91.2,0.438,1230874.6,1230874.6,44210,0,0,0,L,1122011218,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270431,310486.00
03/22/2019 12:00,2,3.080,ACTIVE,217.80,359.18,60.038,1553270403,"201051344000645","174011545737251",31.17,11.30,0,344.76,397.05,97.2,91.9,0.424,1235513.3,1235513.3,44171,0,0,0,L,1122011218,1,124.27,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270432,310487.00
03/22/2019 12:00,2,3.049,ACTIVE,217.58,360.38,60.043,1553270403,"201051344000569","174011545737251",31.41,10.70,0,344.76,396.75,97.0,91.7,0.446,1251493.7,1251493.7,12393,0,0,0,L,1122011218,1,123.36,124.49,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270433,310488.00
03/22/2019 12:00,2,3.143,ACTIVE,218.03,364.89,60.033,1553270403,"179051228000119","174011545737251",31.27,14.30,0,348.66,401.56,99.6,94.2,0.460,39006.2,39006.2,12471,0,0,0,L,46974696,1,124.04,124.72,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553270434,310489.00
03/22/2019 12:15,2,3.451,ACTIVE,218.03,360.08,60.001,1553271304,"201051344000579","174011545737251",31.15,14.30,0,336.94,443.94,108.9,103.2,0.499,1251318.7,1251318.7,12843,0,0,0,L,1122011218,1,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271305,310490.00
03/22/2019 12:15,2,3.457,ALERT,215.32,356.48,59.996,1553271304,"201051344001025","174011545737251",31.01,16.00,0,310.79,513.68,108.6,102.9,0.482,1233806.8,1233806.8,20763,0,0,0,L,1122011218,1,123.81,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271307,310491.00
03/22/2019 12:15,2,3.391,ALERT,215.54,358.28,60.006,1553271304,"201051344001093","174011545737251",31.29,11.70,0,311.39,521.79,107.5,101.9,0.486,1217968.6,1217968.6,20784,0,0,0,L,1122011218,1,124.04,122.46,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271309,310492.00
03/22/2019 12:15,2,3.467,ACTIVE,217.80,358.88,59.985,1553271304,"201051344000458","174011545737251",30.93,15.30,0,333.93,441.24,108.6,102.9,0.504,1234649.8,1234649.8,12583,0,0,0,L,1122011218,1,124.04,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271310,310493.00
03/22/2019 12:15,2,3.473,ACTIVE,214.87,355.58,59.996,1553271304,"201051344000890","174011545737251",31.05,12.00,0,335.44,442.44,109.2,103.5,0.499,1232494.7,1232494.7,20712,0,0,0,L,1122011218,1,124.04,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271311,310494.00
03/22/2019 12:15,2,3.504,ACTIVE,218.03,367.30,60.001,1553271304,"201051344000988","174011545737251",20.28,10.70,0,329.73,418.09,72.0,67.6,0.588,956549.2,956549.2,12934,0,0,0,L,1122011218,1,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271312,310495.00
03/22/2019 12:15,2,3.383,ALERT,215.77,358.28,59.990,1553271304,"201051344000582","174011545737251",31.25,12.70,0,312.29,520.89,107.1,101.5,0.495,1211920.8,1211920.8,20684,0,0,0,L,1122011218,1,124.04,122.68,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271314,310496.00
03/22/2019 12:15,2,3.516,ALERT,217.35,359.48,60.001,1553271304,"201051344000868","174011545737251",30.81,11.00,0,316.20,520.89,109.6,103.9,0.495,1219719.4,1219719.4,44633,0,0,0,L,1122011218,1,123.59,124.04,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271316,310497.00
03/22/2019 12:15,2,3.482,ALERT,218.26,360.08,60.006,1553271304,"201051344000576","174011545737251",31.19,11.00,0,316.50,519.99,110.0,104.3,0.491,1237943.5,1237943.5,16668,0,0,0,L,1122011218,1,124.27,123.81,0400,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271317,310498.00
03/22/2019 12:15,2,3.482,ACTIVE,218.03,360.38,60.006,1553271304,"201051344001158","174011545737251",30.87,13.30,0,333.93,444.24,109.0,103.2,0.499,1215077.3,1215077.3,12890,0,0,0,L,1122011218,1,123.81,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271318,310499.00
03/22/2019 12:15,2,3.393,ACTIVE,215.54,357.38,60.033,1553271304,"201051344000917","174011545737251",31.49,14.00,0,334.54,445.45,108.2,102.5,0.491,1229893.8,1229893.8,20558,0,0,0,L,1122011218,1,123.81,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271319,310500.00
03/22/2019 12:15,2,3.520,ACTIVE,215.32,363.99,60.006,1553271304,"201051344000417","174011545737251",20.16,10.00,0,323.11,412.08,71.9,67.5,0.597,991621.7,991621.7,20782,0,0,0,L,1122011218,1,123.59,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271320,310501.00
03/22/2019 12:15,2,3.480,ALERT,215.09,357.68,60.033,1553271304,"201051344000685","174011545737251",31.33,11.30,0,309.59,514.28,110.5,104.7,0.526,1234422.2,1234422.2,20767,0,0,0,L,1122011218,1,124.49,122.23,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271322,310502.00
03/22/2019 12:15,2,3.520,ACTIVE,215.54,358.28,60.001,1553271304,"201051344000651","174011545737251",31.11,12.70,0,331.83,443.34,110.8,105.1,0.508,1227028.4,1227028.4,20748,0,0,0,L,1122011218,1,124.49,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271323,310503.00
03/22/2019 12:15,2,3.561,ALERT,216.90,359.18,60.001,1553271304,"201051344000594","174011545737251",31.05,16.70,0,314.40,508.87,112.0,106.1,0.495,1240693.7,1240693.7,44582,0,0,0,L,1122011218,1,123.59,123.36,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271325,310504.00
03/22/2019 12:15,2,3.547,ALERT,218.03,362.49,60.006,1553271304,"201051344000469","174011545737251",31.09,11.30,0,316.20,519.99,111.6,105.8,0.530,1219260.0,1219260.0,12874,0,0,0,L,1122011218,1,123.59,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271326,310505.00
03/22/2019 12:15,2,3.535,ACTIVE,215.77,358.28,60.038,1553271304,"201051344000585","174011545737251",31.31,12.70,0,330.63,442.74,112.2,106.4,0.513,1239877.0,1239877.0,20805,0,0,0,L,1122011218,1,123.81,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271327,310506.00
