ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 12:15,2,3.594,ACTIVE,218.71,362.19,60.012,1553271304,"201051344000853","174011545737251",31.17,13.30,0,337.84,448.15,113.4,107.6,0.513,1242582.3,1242582.3,12471,0,0,0,L,1122011218,1,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271328,310507.00
03/22/2019 12:15,2,3.498,ACTIVE,215.32,357.98,60.038,1553271304,"201051344001145","174011545737251",31.45,10.70,0,335.44,444.54,111.4,105.6,0.513,1242730.9,1242730.9,20721,0,0,0,L,1122011218,1,123.81,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271329,310508.00
03/22/2019 12:15,2,3.586,ACTIVE,215.54,358.58,59.996,1553271304,"201051344000438","174011545737251",31.45,12.30,0,336.64,447.25,114.2,108.3,0.530,1235386.5,1235386.5,20760,0,0,0,L,1122011218,1,124.27,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271330,310509.00
03/22/2019 12:15,2,3.539,ALERT,215.32,357.38,59.996,1553271304,"201051344001135","174011545737251",31.33,13.30,0,311.69,517.28,112.3,106.5,0.513,1222422.8,1222422.8,20712,0,0,0,L,1122011218,1,124.04,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271332,310510.00
03/22/2019 12:15,2,3.580,ACTIVE,218.26,361.29,60.006,1553271304,"201051344000983","174011545737251",31.41,12.70,0,337.54,444.85,114.0,108.1,0.526,1240799.0,1240799.0,12477,0,0,0,L,1122011218,1,124.27,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271333,310511.00
03/22/2019 12:15,2,3.611,ACTIVE,215.77,357.38,60.006,1553271304,"201051344001203","174011545737251",31.19,12.70,0,334.24,445.75,114.1,108.2,0.535,1230053.2,1230053.2,20763,0,0,0,L,1122011218,1,124.72,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271334,310512.00
03/22/2019 12:15,2,3.521,ACTIVE,214.87,357.08,59.990,1553271304,"201051344001230","174011545737251",31.63,11.30,0,335.14,444.54,112.8,106.9,0.521,1227194.9,1227194.9,20574,0,0,0,L,1122011218,1,124.04,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271335,310513.00
03/22/2019 12:15,2,3.631,ACTIVE,214.87,358.28,59.990,1553271304,"201051344000646","174011545737251",30.79,12.30,0,333.33,442.74,113.2,107.4,0.521,1220224.7,1220224.7,20732,0,0,0,L,1122011218,1,124.04,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271336,310514.00
03/22/2019 12:15,2,3.674,ACTIVE,217.80,359.48,60.012,1553271304,"201051344000867","174011545737251",30.99,13.70,0,333.33,443.34,115.3,109.4,0.517,1218289.6,1218289.6,44655,0,0,0,L,1122011218,1,124.04,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271337,310515.00
03/22/2019 12:15,2,3.656,ACTIVE,218.03,361.59,60.006,1553271304,"201051344000633","174011545737251",31.19,17.30,0,331.83,443.64,115.5,109.5,0.526,1217058.2,1217058.2,44707,0,0,0,L,1122011218,1,124.27,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271338,310516.00
03/22/2019 12:15,2,3.695,ALERT,215.09,358.28,60.001,1553271304,"201051344000955","174011545737251",31.29,15.50,0,310.79,518.18,117.1,111.1,0.535,1239815.1,1239815.1,20753,0,0,0,L,1122011218,1,123.59,122.46,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271340,310517.00
03/22/2019 12:15,2,3.730,ACTIVE,218.03,361.29,60.017,1553271304,"201051344000648","174011545737251",30.99,11.30,0,334.84,441.84,117.2,111.1,0.530,1230905.1,1230905.1,44211,0,0,0,L,1122011218,1,123.59,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271341,310518.00
03/22/2019 12:15,2,3.771,ALERT,218.48,361.59,60.001,1553271304,"201051344000645","174011545737251",31.11,12.00,0,315.90,526.30,118.8,112.8,0.535,1235543.9,1235543.9,44172,0,0,0,L,1122011218,1,124.49,124.27,0400,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271343,310519.00
03/22/2019 12:15,2,3.789,ACTIVE,218.26,361.89,59.985,1553271304,"201051344000569","174011545737251",31.25,12.00,0,337.24,445.45,120.0,113.9,0.561,1251524.4,1251524.4,12394,0,0,0,L,1122011218,1,123.81,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271343,310520.00
03/22/2019 12:15,2,3.896,ACTIVE,218.48,366.70,60.001,1553271304,"179051228000119","174011545737251",31.13,15.30,0,337.54,444.54,122.9,116.7,0.566,39037.6,39037.6,12472,0,0,0,L,46974696,1,124.27,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553271344,310521.00
03/22/2019 12:30,2,4.832,ACTIVE,218.93,365.49,59.980,1553272204,"201051344000579","174011545737251",31.15,16.00,0,344.15,444.85,152.4,145.2,0.707,1251348.5,1251348.5,12844,0,0,0,L,1122011218,1,124.27,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272205,310522.00
03/22/2019 12:30,2,4.875,ALERT,217.35,361.29,60.022,1553272204,"201051344001025","174011545737251",31.03,19.00,0,312.29,508.57,153.2,146.0,0.672,1233836.5,1233836.5,20765,0,0,0,L,1122011218,1,124.49,123.59,0400,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272207,310523.00
03/22/2019 12:30,2,4.828,ACTIVE,217.35,363.99,60.001,1553272204,"201051344001093","174011545737251",30.93,13.30,0,340.55,446.95,151.1,143.9,0.672,1217998.2,1217998.2,20786,0,0,0,L,1122011218,1,124.72,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272208,310524.00
03/22/2019 12:30,2,4.758,ACTIVE,218.71,361.89,60.012,1553272204,"201051344000458","174011545737251",30.99,17.00,0,344.45,441.24,149.2,142.1,0.694,1234679.2,1234679.2,12584,0,0,0,L,1122011218,1,124.27,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272209,310525.00
03/22/2019 12:30,2,4.840,ACTIVE,216.45,361.29,60.006,1553272204,"201051344000890","174011545737251",31.09,13.70,0,339.95,447.55,152.5,145.3,0.698,1232524.7,1232524.7,20713,0,0,0,L,1122011218,1,124.49,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272210,310526.00
03/22/2019 12:30,2,4.848,ACTIVE,218.71,361.59,59.975,1553272204,"201051344000988","174011545737251",20.10,13.00,0,330.93,417.19,98.7,93.4,0.455,956568.8,956568.8,12935,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272211,310527.00
03/22/2019 12:30,2,4.799,ACTIVE,217.58,363.69,59.990,1553272204,"201051344000582","174011545737251",30.67,13.70,0,340.25,445.15,149.1,141.9,0.672,1211950.2,1211950.2,20686,0,0,0,L,1122011218,1,124.72,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272212,310528.00
03/22/2019 12:30,2,4.812,ALERT,217.58,363.09,60.038,1553272204,"201051344000868","174011545737251",30.63,13.30,0,315.30,520.89,149.3,142.2,0.681,1219748.8,1219748.8,44635,0,0,0,L,1122011218,1,123.59,124.49,0400,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272213,310529.00
03/22/2019 12:30,2,4.771,ACTIVE,218.93,366.40,60.006,1553272204,"201051344000576","174011545737251",30.65,13.00,0,343.55,443.04,148.2,141.1,0.676,1237973.2,1237973.2,16670,0,0,0,L,1122011218,1,124.49,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272214,310530.00
03/22/2019 12:30,2,4.793,ACTIVE,218.93,363.09,60.033,1553272204,"201051344001158","174011545737251",30.30,14.70,0,343.25,440.94,147.1,140.0,0.689,1215106.6,1215106.6,12891,0,0,0,L,1122011218,1,124.27,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272215,310531.00
03/22/2019 12:30,2,4.682,ACTIVE,217.13,362.19,60.022,1553272204,"201051344000917","174011545737251",31.23,15.80,0,338.74,447.25,148.0,140.9,0.672,1229923.3,1229923.3,20559,0,0,0,L,1122011218,1,124.49,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272216,310532.00
03/22/2019 12:30,2,4.725,ACTIVE,216.67,357.38,60.033,1553272204,"201051344000417","174011545737251",20.36,12.30,0,329.13,414.49,97.4,92.1,0.455,991641.3,991641.3,20783,0,0,0,L,1122011218,1,124.04,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272217,310533.00
03/22/2019 12:30,2,4.742,ACTIVE,216.45,362.49,60.022,1553272204,"201051344000685","174011545737251",31.35,12.30,0,339.95,452.06,150.6,143.4,0.720,1234452.3,1234452.3,20769,0,0,0,L,1122011218,1,124.72,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272218,310534.00
03/22/2019 12:30,2,4.783,ALERT,217.35,362.19,59.975,1553272204,"201051344000651","174011545737251",30.93,14.30,0,312.29,523.29,149.9,142.7,0.672,1227058.1,1227058.1,20749,0,0,0,L,1122011218,1,124.94,123.14,0400,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272220,310535.00
03/22/2019 12:30,2,4.734,ACTIVE,217.13,362.79,60.038,1553272204,"201051344000594","174011545737251",31.25,18.30,0,339.65,449.35,149.8,142.6,0.667,1240723.6,1240723.6,44584,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272221,310536.00
03/22/2019 12:30,2,4.760,ACTIVE,218.71,363.99,60.001,1553272204,"201051344000469","174011545737251",30.53,12.70,0,343.85,442.14,147.1,140.1,0.685,1219289.7,1219289.7,12876,0,0,0,L,1122011218,1,123.81,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272222,310537.00
03/22/2019 12:30,2,4.760,ACTIVE,217.58,363.39,59.990,1553272204,"201051344000585","174011545737251",31.05,15.30,0,340.55,445.75,149.7,142.5,0.685,1239907.0,1239907.0,20806,0,0,0,L,1122011218,1,124.27,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272223,310538.00
03/22/2019 12:30,2,4.693,ACTIVE,219.16,365.49,60.012,1553272204,"201051344000853","174011545737251",31.01,15.00,0,345.06,441.54,147.4,140.3,0.672,1242612.1,1242612.1,12472,0,0,0,L,1122011218,1,124.94,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272224,310539.00
03/22/2019 12:30,2,4.719,ACTIVE,216.45,361.59,59.996,1553272204,"201051344001145","174011545737251",31.25,12.00,0,339.95,451.76,149.3,142.2,0.685,1242760.6,1242760.6,20722,0,0,0,L,1122011218,1,124.27,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272224,310540.00
03/22/2019 12:30,2,4.789,ACTIVE,217.13,363.39,60.001,1553272204,"201051344000438","174011545737251",31.47,13.70,0,340.55,449.95,152.7,145.5,0.703,1235416.8,1235416.8,20761,0,0,0,L,1122011218,1,124.72,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272225,310541.00
03/22/2019 12:30,2,4.744,ACTIVE,217.13,360.99,59.990,1553272204,"201051344001135","174011545737251",31.07,16.30,0,340.25,448.15,149.3,142.1,0.672,1222452.5,1222452.5,20714,0,0,0,L,1122011218,1,124.49,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272226,310542.00
03/22/2019 12:30,2,4.660,ALERT,218.71,365.19,60.033,1553272204,"201051344000983","174011545737251",31.09,14.70,0,316.80,523.90,146.7,139.6,0.672,1240828.4,1240828.4,12478,0,0,0,L,1122011218,1,124.27,124.49,0400,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272228,310543.00
03/22/2019 12:30,2,4.824,ALERT,217.35,362.49,60.006,1553272204,"201051344001203","174011545737251",30.67,14.70,0,312.59,519.09,149.8,142.7,0.689,1230082.9,1230082.9,20764,0,0,0,L,1122011218,1,125.17,123.14,0400,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272230,310544.00
03/22/2019 12:30,2,4.754,ACTIVE,216.45,361.59,60.028,1553272204,"201051344001230","174011545737251",30.79,13.70,0,337.54,447.25,148.3,141.2,0.681,1227224.5,1227224.5,20575,0,0,0,L,1122011218,1,124.49,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272231,310545.00
03/22/2019 12:30,2,4.777,ACTIVE,216.45,363.09,60.022,1553272204,"201051344000646","174011545737251",30.85,14.30,0,338.74,447.85,149.2,142.1,0.694,1220254.4,1220254.4,20733,0,0,0,L,1122011218,1,124.49,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272232,310546.00
03/22/2019 12:30,2,4.713,ACTIVE,218.03,363.69,59.996,1553272204,"201051344000867","174011545737251",30.93,15.50,0,342.65,443.64,147.7,140.6,0.663,1218319.3,1218319.3,44656,0,0,0,L,1122011218,1,124.27,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272233,310547.00
03/22/2019 12:30,2,4.740,ACTIVE,218.26,363.99,60.012,1553272204,"201051344000633","174011545737251",30.83,19.80,0,343.25,442.74,148.0,141.0,0.685,1217087.9,1217087.9,44708,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272234,310548.00
03/22/2019 12:30,2,4.766,ACTIVE,216.67,361.29,60.001,1553272204,"201051344000955","174011545737251",31.61,17.50,0,339.34,450.86,152.6,145.4,0.707,1239845.4,1239845.4,20755,0,0,0,L,1122011218,1,124.04,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272235,310549.00
03/22/2019 12:30,2,4.689,ACTIVE,218.26,363.99,60.006,1553272204,"201051344000648","174011545737251",30.95,13.70,0,343.85,440.64,147.0,140.0,0.676,1230934.8,1230934.8,44212,0,0,0,L,1122011218,1,123.59,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272236,310550.00
03/22/2019 12:30,2,4.730,ACTIVE,218.71,363.99,59.996,1553272204,"201051344000645","174011545737251",30.89,13.70,0,343.85,442.14,148.1,141.0,0.658,1235573.8,1235573.8,44174,0,0,0,L,1122011218,1,124.49,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272237,310551.00
03/22/2019 12:30,2,4.625,ACTIVE,218.48,363.99,59.996,1553272204,"201051344000569","174011545737251",31.31,12.70,0,343.25,443.94,146.6,139.6,0.676,1251554.2,1251554.2,12395,0,0,0,L,1122011218,1,123.81,124.94,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272237,310552.00
03/22/2019 12:30,2,4.793,ACTIVE,218.71,369.10,60.028,1553272204,"179051228000119","174011545737251",30.89,16.70,0,344.45,440.64,149.8,142.7,0.698,39068.0,39068.0,12473,0,0,0,L,46974696,1,124.27,125.17,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553272238,310553.00
03/22/2019 12:45,2,4.725,ACTIVE,218.93,366.40,60.022,1553273104,"201051344000579","174011545737251",30.59,18.00,0,342.95,444.85,146.4,139.4,0.694,1251388.0,1251388.0,12845,0,0,0,L,1122011218,1,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273105,310554.00
03/22/2019 12:45,2,4.736,ACTIVE,217.13,360.99,60.033,1553273104,"201051344001025","174011545737251",30.51,21.80,0,341.45,444.54,146.3,139.3,0.654,1233876.0,1233876.0,20767,0,0,0,L,1122011218,1,124.49,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273106,310555.00
03/22/2019 12:45,2,4.521,ACTIVE,217.13,362.19,60.033,1553273104,"201051344001093","174011545737251",31.01,15.00,0,339.65,446.65,142.1,135.2,0.641,1218037.0,1218037.0,20787,0,0,0,L,1122011218,1,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273107,310556.00
03/22/2019 12:45,2,4.721,ACTIVE,218.93,362.79,60.033,1553273104,"201051344000458","174011545737251",30.30,19.30,0,343.85,438.53,144.8,137.9,0.672,1234718.4,1234718.4,12585,0,0,0,L,1122011218,1,124.49,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273108,310557.00
03/22/2019 12:45,2,4.654,ACTIVE,216.00,360.38,60.028,1553273104,"201051344000890","174011545737251",30.81,15.30,0,340.25,449.65,145.2,138.3,0.663,1232564.1,1232564.1,20714,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273109,310558.00
03/22/2019 12:45,2,4.686,ACTIVE,218.71,360.38,60.028,1553273104,"201051344000988","174011545737251",20.10,16.00,0,343.85,417.49,95.4,90.2,0.446,956594.6,956594.6,12936,0,0,0,L,1122011218,1,124.27,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273110,310559.00
03/22/2019 12:45,2,4.570,ACTIVE,217.35,362.49,60.028,1553273104,"201051344000582","174011545737251",30.85,15.00,0,340.25,445.75,142.8,135.9,0.650,1211989.0,1211989.0,20687,0,0,0,L,1122011218,1,124.72,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273111,310560.00
03/22/2019 12:45,2,4.740,ACTIVE,217.80,363.99,60.033,1553273104,"201051344000868","174011545737251",30.36,14.00,0,341.75,442.14,145.7,138.7,0.663,1219788.2,1219788.2,44637,0,0,0,L,1122011218,1,123.81,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273112,310561.00
03/22/2019 12:45,2,4.691,ACTIVE,219.16,365.19,60.065,1553273104,"201051344000576","174011545737251",30.59,14.00,0,342.95,439.43,145.3,138.3,0.667,1238012.4,1238012.4,16671,0,0,0,L,1122011218,1,124.49,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273113,310562.00
03/22/2019 12:45,2,4.666,ACTIVE,218.93,363.69,59.990,1553273104,"201051344001158","174011545737251",30.43,16.70,0,343.85,442.14,143.8,136.9,0.663,1215145.5,1215145.5,12892,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273114,310563.00
03/22/2019 12:45,2,4.502,ACTIVE,217.13,361.29,60.033,1553273104,"201051344000917","174011545737251",31.09,17.80,0,339.04,445.15,141.8,135.0,0.650,1229962.0,1229962.0,20560,0,0,0,L,1122011218,1,124.49,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273115,310564.00
03/22/2019 12:45,2,4.631,ACTIVE,216.45,356.18,60.022,1553273104,"201051344000417","174011545737251",20.22,14.30,0,338.44,413.59,94.8,89.6,0.438,991666.9,991666.9,20784,0,0,0,L,1122011218,1,124.04,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273116,310565.00
03/22/2019 12:45,2,4.639,ACTIVE,216.22,361.29,60.017,1553273104,"201051344000685","174011545737251",31.09,14.00,0,340.85,448.75,146.1,139.1,0.694,1234492.0,1234492.0,20770,0,0,0,L,1122011218,1,124.72,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273117,310566.00
03/22/2019 12:45,2,4.674,ACTIVE,217.35,362.79,60.022,1553273104,"201051344000651","174011545737251",30.81,16.70,0,339.95,445.45,145.8,138.8,0.658,1227097.6,1227097.6,20751,0,0,0,L,1122011218,1,124.94,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273117,310567.00
03/22/2019 12:45,2,4.754,ACTIVE,217.35,362.49,60.028,1553273104,"201051344000594","174011545737251",30.53,20.00,0,338.74,451.76,147.0,139.9,0.658,1240763.3,1240763.3,44585,0,0,0,L,1122011218,1,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273118,310568.00
03/22/2019 12:45,2,4.646,ACTIVE,218.93,364.59,60.028,1553273104,"201051344000469","174011545737251",30.81,14.00,0,343.25,441.54,144.9,137.9,0.676,1219328.9,1219328.9,12877,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273119,310569.00
03/22/2019 12:45,2,4.723,ACTIVE,217.13,362.49,60.017,1553273104,"201051344000585","174011545737251",30.59,15.30,0,342.05,446.35,146.3,139.3,0.672,1239946.4,1239946.4,20807,0,0,0,L,1122011218,1,124.27,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273120,310570.00
03/22/2019 12:45,2,4.693,ACTIVE,219.39,365.19,60.017,1553273104,"201051344000853","174011545737251",30.71,17.00,0,343.25,437.63,146.0,139.0,0.672,1242651.4,1242651.4,12473,0,0,0,L,1122011218,1,124.94,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273121,310571.00
03/22/2019 12:45,2,4.525,ACTIVE,216.22,361.89,60.033,1553273104,"201051344001145","174011545737251",31.13,12.70,0,340.55,449.35,142.8,135.9,0.658,1242799.7,1242799.7,20723,0,0,0,L,1122011218,1,124.27,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273122,310572.00
03/22/2019 12:45,2,4.639,ACTIVE,216.90,362.19,60.006,1553273104,"201051344000438","174011545737251",31.39,15.30,0,340.55,449.35,147.4,140.4,0.672,1235456.7,1235456.7,20762,0,0,0,L,1122011218,1,124.72,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273123,310573.00
03/22/2019 12:45,2,4.664,ACTIVE,216.67,360.99,60.022,1553273104,"201051344001135","174011545737251",30.63,19.00,0,338.44,449.05,144.7,137.8,0.650,1222491.6,1222491.6,20715,0,0,0,L,1122011218,1,124.49,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273124,310574.00
03/22/2019 12:45,2,4.701,ACTIVE,218.93,363.69,60.033,1553273104,"201051344000983","174011545737251",30.49,15.80,0,342.95,440.64,145.1,138.2,0.685,1240867.4,1240867.4,12480,0,0,0,L,1122011218,1,124.49,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273125,310575.00
03/22/2019 12:45,2,4.648,ACTIVE,217.13,361.89,60.028,1553273104,"201051344001203","174011545737251",30.77,16.00,0,342.35,448.15,144.8,137.8,0.676,1230122.1,1230122.1,20766,0,0,0,L,1122011218,1,125.17,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273126,310576.00
03/22/2019 12:45,2,4.486,ACTIVE,216.00,360.08,60.049,1553273104,"201051344001230","174011545737251",31.11,14.30,0,338.44,451.16,141.4,134.5,0.650,1227263.1,1227263.1,20576,0,0,0,L,1122011218,1,124.49,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273127,310577.00
03/22/2019 12:45,2,4.639,ACTIVE,216.22,361.29,60.028,1553273104,"201051344000646","174011545737251",30.71,15.00,0,339.04,453.26,144.3,137.4,0.667,1220293.3,1220293.3,20734,0,0,0,L,1122011218,1,124.49,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273128,310578.00
03/22/2019 12:45,2,4.752,ACTIVE,218.26,362.19,60.022,1553273104,"201051344000867","174011545737251",30.12,17.00,0,341.75,444.24,144.8,137.9,0.650,1218358.3,1218358.3,44657,0,0,0,L,1122011218,1,124.49,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273129,310579.00
03/22/2019 12:45,2,4.717,ACTIVE,218.26,362.19,60.017,1553273104,"201051344000633","174011545737251",30.38,20.70,0,341.75,447.55,145.1,138.1,0.654,1217127.0,1217127.0,44709,0,0,0,L,1122011218,1,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273129,310580.00
03/22/2019 12:45,2,4.629,ACTIVE,216.22,361.29,60.006,1553273104,"201051344000955","174011545737251",31.35,18.70,0,340.55,451.76,146.9,139.8,0.667,1239885.1,1239885.1,20756,0,0,0,L,1122011218,1,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273130,310581.00
03/22/2019 12:45,2,4.723,ACTIVE,218.48,365.19,60.022,1553273104,"201051344000648","174011545737251",30.34,15.00,0,343.25,444.54,145.1,138.1,0.663,1230973.8,1230973.8,44213,0,0,0,L,1122011218,1,123.81,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273131,310582.00
03/22/2019 12:45,2,4.752,ACTIVE,218.71,363.39,60.022,1553273104,"201051344000645","174011545737251",30.45,15.30,0,343.55,439.74,146.5,139.5,0.641,1235613.2,1235613.2,44175,0,0,0,L,1122011218,1,124.72,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273132,310583.00
03/22/2019 12:45,2,4.660,ACTIVE,218.93,364.29,60.028,1553273104,"201051344000569","174011545737251",30.93,14.30,0,343.25,441.24,146.0,139.0,0.672,1251593.4,1251593.4,12396,0,0,0,L,1122011218,1,124.04,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273133,310584.00
03/22/2019 12:45,2,4.730,ACTIVE,218.93,369.70,60.028,1553273104,"179051228000119","174011545737251",31.07,18.70,0,347.16,437.63,148.8,141.7,0.703,39107.9,39107.9,12474,0,0,0,L,46974696,1,124.49,125.17,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553273134,310585.00
03/22/2019 13:00,2,8.254,ACTIVE,222.55,378.72,60.038,1553274004,"201051344000579","174011545737251",30.45,21.00,0,336.04,445.45,254.3,243.5,1.167,1251437.1,1251437.1,12846,0,0,0,L,1122011218,1,125.85,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274005,310586.00
03/22/2019 13:00,2,8.092,ALERT,218.26,372.41,60.022,1553274004,"201051344001025","174011545737251",29.28,25.00,0,311.09,509.47,239.8,229.6,1.039,1233924.9,1233924.9,20768,0,0,0,L,1122011218,1,125.17,123.59,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274007,310587.00
03/22/2019 13:00,2,7.703,ACTIVE,218.26,370.30,59.964,1553274004,"201051344001093","174011545737251",29.76,17.50,0,339.65,443.64,232.1,222.1,1.039,1218085.5,1218085.5,20788,0,0,0,L,1122011218,1,125.40,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274008,310588.00
03/22/2019 13:00,2,7.689,ALERT,221.42,376.92,60.006,1553274004,"201051344000458","174011545737251",29.52,24.00,0,316.80,516.08,229.8,219.9,1.047,1234767.2,1234767.2,12586,0,0,0,L,1122011218,1,125.62,125.62,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274010,310589.00
03/22/2019 13:00,2,7.469,ACTIVE,216.67,369.10,60.017,1553274004,"201051344000890","174011545737251",29.92,17.30,0,337.84,446.05,225.9,216.2,1.034,1232613.4,1232613.4,20715,0,0,0,L,1122011218,1,124.94,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274010,310590.00
03/22/2019 13:00,2,7.746,ACTIVE,221.19,370.60,60.022,1553274004,"201051344000988","174011545737251",18.75,19.30,0,336.64,416.89,147.1,140.0,0.676,956629.1,956629.1,12937,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274011,310591.00
03/22/2019 13:00,2,7.424,ALERT,218.26,371.51,60.001,1553274004,"201051344000582","174011545737251",29.32,18.70,0,311.99,522.99,220.3,210.7,1.012,1212037.5,1212037.5,20688,0,0,0,L,1122011218,1,125.40,123.81,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274013,310592.00
03/22/2019 13:00,2,7.588,ACTIVE,219.61,374.21,60.028,1553274004,"201051344000868","174011545737251",28.94,17.50,0,339.04,444.54,222.4,212.8,0.994,1219837.7,1219837.7,44638,0,0,0,L,1122011218,1,124.49,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274014,310593.00
03/22/2019 13:00,2,7.428,ACTIVE,220.74,376.62,60.006,1553274004,"201051344000576","174011545737251",28.98,18.30,0,338.44,445.15,218.0,208.5,0.968,1238061.8,1238061.8,16672,0,0,0,L,1122011218,1,125.17,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274015,310594.00
03/22/2019 13:00,2,7.363,ACTIVE,220.97,375.11,60.001,1553274004,"201051344001158","174011545737251",28.63,19.80,0,338.74,441.54,213.3,203.9,0.972,1215194.5,1215194.5,12893,0,0,0,L,1122011218,1,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274016,310595.00
03/22/2019 13:00,2,6.977,ACTIVE,217.80,371.51,60.022,1553274004,"201051344000917","174011545737251",30.14,20.00,0,336.34,447.25,212.8,203.4,0.990,1230010.9,1230010.9,20561,0,0,0,L,1122011218,1,124.94,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274017,310596.00
03/22/2019 13:00,2,6.893,ACTIVE,216.90,362.79,60.001,1553274004,"201051344000417","174011545737251",19.66,16.70,0,334.54,413.59,137.2,130.5,0.645,991701.5,991701.5,20786,0,0,0,L,1122011218,1,124.49,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274019,310597.00
03/22/2019 13:00,2,7.078,ALERT,216.22,369.70,60.022,1553274004,"201051344000685","174011545737251",29.84,16.30,0,309.29,516.98,213.9,204.5,1.034,1234541.4,1234541.4,20771,0,0,0,L,1122011218,1,125.17,122.46,0400,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274020,310598.00
03/22/2019 13:00,2,7.322,ALERT,218.03,367.30,60.022,1553274004,"201051344000651","174011545737251",29.40,19.80,0,311.09,529.91,218.0,208.5,0.990,1227146.8,1227146.8,20752,0,0,0,L,1122011218,1,125.62,123.14,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274022,310599.00
03/22/2019 13:00,2,7.676,ACTIVE,219.16,373.91,60.017,1553274004,"201051344000594","174011545737251",29.86,23.30,0,337.84,456.87,231.8,221.8,1.039,1240812.9,1240812.9,44586,0,0,0,L,1122011218,1,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274023,310600.00
03/22/2019 13:00,2,7.635,ACTIVE,221.19,376.62,60.017,1553274004,"201051344000469","174011545737251",29.04,18.30,0,340.55,443.64,224.5,214.8,1.025,1219378.5,1219378.5,12878,0,0,0,L,1122011218,1,124.94,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274024,310601.00
03/22/2019 13:00,2,6.861,ACTIVE,217.58,370.00,60.017,1553274004,"201051344000585","174011545737251",29.84,17.80,0,339.04,443.04,207.3,198.1,0.915,1239996.1,1239996.1,20808,0,0,0,L,1122011218,1,124.49,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274025,310602.00
03/22/2019 13:00,2,7.207,ACTIVE,220.52,373.91,59.980,1553274004,"201051344000853","174011545737251",28.82,20.70,0,334.54,452.96,210.3,201.1,0.946,1242700.9,1242700.9,12474,0,0,0,L,1122011218,1,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274026,310603.00
03/22/2019 13:00,2,6.613,ACTIVE,215.77,365.80,60.012,1553274004,"201051344001145","174011545737251",29.88,16.30,0,338.44,449.95,200.1,191.2,0.915,1242849.1,1242849.1,20724,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274027,310604.00
03/22/2019 13:00,2,6.631,ACTIVE,216.45,367.30,60.017,1553274004,"201051344000438","174011545737251",30.30,18.30,0,337.54,450.56,203.3,194.3,0.932,1235506.5,1235506.5,20763,0,0,0,L,1122011218,1,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274028,310605.00
03/22/2019 13:00,2,6.533,ACTIVE,216.67,365.49,60.043,1553274004,"201051344001135","174011545737251",29.86,22.50,0,338.44,448.75,197.4,188.7,0.888,1222541.2,1222541.2,20716,0,0,0,L,1122011218,1,124.49,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274029,310606.00
03/22/2019 13:00,2,6.967,ACTIVE,219.39,370.60,60.043,1553274004,"201051344000983","174011545737251",29.18,20.30,0,337.84,444.24,205.6,196.5,0.959,1240917.3,1240917.3,12481,0,0,0,L,1122011218,1,124.49,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274030,310607.00
03/22/2019 13:00,2,6.664,ACTIVE,216.67,367.60,60.017,1553274004,"201051344001203","174011545737251",29.54,18.30,0,339.95,443.34,199.5,190.6,0.937,1230171.7,1230171.7,20767,0,0,0,L,1122011218,1,124.72,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274031,310608.00
03/22/2019 13:00,2,6.498,ACTIVE,215.09,363.09,59.980,1553274004,"201051344001230","174011545737251",29.86,17.00,0,336.94,446.35,196.4,187.7,0.915,1227312.2,1227312.2,20577,0,0,0,L,1122011218,1,123.81,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274032,310609.00
03/22/2019 13:00,2,6.486,ACTIVE,215.54,366.40,60.017,1553274004,"201051344000646","174011545737251",29.76,17.80,0,337.24,452.66,195.5,186.8,0.910,1220342.7,1220342.7,20735,0,0,0,L,1122011218,1,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274033,310610.00
03/22/2019 13:00,2,6.746,ACTIVE,218.26,367.60,60.012,1553274004,"201051344000867","174011545737251",28.73,20.70,0,334.84,447.55,196.2,187.4,0.893,1218407.6,1218407.6,44658,0,0,0,L,1122011218,1,124.27,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274033,310611.00
03/22/2019 13:00,2,6.746,ACTIVE,218.26,369.40,60.006,1553274004,"201051344000633","174011545737251",29.00,23.80,0,336.04,447.25,198.2,189.4,0.932,1217176.4,1217176.4,44710,0,0,0,L,1122011218,1,124.27,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274034,310612.00
03/22/2019 13:00,2,6.662,ALERT,215.54,363.99,60.017,1553274004,"201051344000955","174011545737251",30.04,23.30,0,310.49,523.29,202.8,193.8,0.937,1239935.1,1239935.1,20757,0,0,0,L,1122011218,1,123.59,122.68,0400,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274036,310613.00
03/22/2019 13:00,2,6.662,ALERT,218.48,368.50,59.985,1553274004,"201051344000648","174011545737251",28.88,19.30,0,315.30,519.69,194.8,186.1,0.910,1231023.4,1231023.4,44214,0,0,0,L,1122011218,1,123.59,124.49,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274038,310614.00
03/22/2019 13:00,2,6.855,ACTIVE,218.93,369.40,60.001,1553274004,"201051344000645","174011545737251",28.84,19.30,0,335.44,443.94,200.3,191.4,0.897,1235663.2,1235663.2,44176,0,0,0,L,1122011218,1,124.49,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274039,310615.00
03/22/2019 13:00,2,6.822,ACTIVE,219.16,371.51,60.012,1553274004,"201051344000569","174011545737251",28.96,17.80,0,337.84,452.36,200.0,191.1,0.928,1251643.4,1251643.4,12397,0,0,0,L,1122011218,1,124.04,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274040,310616.00
03/22/2019 13:00,2,6.855,ACTIVE,219.16,376.31,60.006,1553274004,"179051228000119","174011545737251",29.12,22.80,0,334.84,440.94,202.2,193.2,0.955,39158.1,39158.1,12475,0,0,0,L,46974696,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274041,310617.00
03/22/2019 13:15,2,6.941,ACTIVE,221.64,378.72,60.001,1553274904,"201051344000579","174011545737251",33.91,22.30,0,339.65,434.33,238.2,228.0,1.127,1251493.3,1251493.3,12847,0,0,0,L,1122011218,1,125.40,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274905,310618.00
03/22/2019 13:15,2,6.631,ALERT,218.26,382.93,59.980,1553274904,"201051344001025","174011545737251",34.23,25.30,0,308.99,517.28,227.9,218.1,1.030,1233979.8,1233979.8,20770,0,0,0,L,1122011218,1,124.94,123.81,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274907,310619.00
03/22/2019 13:15,2,6.840,ALERT,218.48,382.93,60.017,1553274904,"201051344001093","174011545737251",34.43,19.00,0,309.59,523.29,237.4,227.3,1.078,1218141.0,1218141.0,20789,0,0,0,L,1122011218,1,125.40,123.59,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274909,310620.00
03/22/2019 13:15,2,6.963,ACTIVE,221.19,373.01,59.980,1553274904,"201051344000458","174011545737251",33.38,25.00,0,336.04,439.74,234.4,224.4,1.078,1234823.2,1234823.2,12588,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274910,310621.00
03/22/2019 13:15,2,7.037,ACTIVE,217.13,382.03,59.975,1553274904,"201051344000890","174011545737251",33.87,19.80,0,336.64,436.43,241.0,230.7,1.145,1232669.4,1232669.4,20716,0,0,0,L,1122011218,1,124.94,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274911,310622.00
03/22/2019 13:15,2,9.412,ACTIVE,220.97,371.81,59.996,1553274904,"201051344000988","174011545737251",20.46,20.30,0,339.65,416.89,194.9,186.2,0.871,956671.1,956671.1,12938,0,0,0,L,1122011218,1,125.17,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274912,310623.00
03/22/2019 13:15,2,7.115,ALERT,218.71,378.72,60.028,1553274904,"201051344000582","174011545737251",33.52,20.70,0,310.19,522.09,241.0,230.7,1.105,1212093.1,1212093.1,20690,0,0,0,L,1122011218,1,125.40,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274914,310624.00
03/22/2019 13:15,2,7.080,ALERT,219.61,376.31,59.985,1553274904,"201051344000868","174011545737251",33.38,19.30,0,311.69,520.89,239.9,229.6,1.039,1219893.5,1219893.5,44639,0,0,0,L,1122011218,1,124.27,125.17,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274916,310625.00
03/22/2019 13:15,2,7.193,ALERT,221.19,372.41,60.006,1553274904,"201051344000576","174011545737251",32.92,21.00,0,311.99,519.99,239.3,229.0,1.096,1238117.5,1238117.5,16673,0,0,0,L,1122011218,1,125.17,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274917,310626.00
03/22/2019 13:15,2,7.018,ALERT,221.42,376.01,59.948,1553274904,"201051344001158","174011545737251",33.54,21.50,0,314.40,518.79,238.2,228.0,1.047,1215250.6,1215250.6,12894,0,0,0,L,1122011218,1,125.40,125.40,0400,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274919,310627.00
03/22/2019 13:15,2,6.812,ACTIVE,218.48,384.43,59.943,1553274904,"201051344000917","174011545737251",34.33,22.50,0,337.54,441.24,236.5,226.3,1.140,1230066.3,1230066.3,20562,0,0,0,L,1122011218,1,125.17,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274920,310628.00
03/22/2019 13:15,2,9.258,ACTIVE,217.35,367.30,59.996,1553274904,"201051344000417","174011545737251",21.27,18.70,0,336.04,411.48,199.9,191.0,0.924,991743.2,991743.2,20787,0,0,0,L,1122011218,1,124.72,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274921,310629.00
03/22/2019 13:15,2,6.822,ACTIVE,216.90,387.44,60.001,1553274904,"201051344000685","174011545737251",34.51,18.00,0,337.84,436.73,237.8,227.6,1.114,1234597.3,1234597.3,20773,0,0,0,L,1122011218,1,125.17,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274922,310630.00
03/22/2019 13:15,2,6.842,ALERT,218.93,384.43,59.980,1553274904,"201051344000651","174011545737251",34.07,21.30,0,309.29,529.01,236.7,226.5,1.003,1227202.5,1227202.5,20754,0,0,0,L,1122011218,1,125.85,123.36,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274924,310631.00
03/22/2019 13:15,2,6.682,ACTIVE,218.93,384.73,59.996,1553274904,"201051344000594","174011545737251",34.39,25.00,0,333.93,446.95,231.9,221.9,1.096,1240867.9,1240867.9,44587,0,0,0,L,1122011218,1,124.27,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274925,310632.00
03/22/2019 13:15,2,7.098,ACTIVE,220.74,376.01,59.996,1553274904,"201051344000469","174011545737251",33.26,19.30,0,337.24,437.03,239.5,229.3,1.092,1219434.9,1219434.9,12879,0,0,0,L,1122011218,1,124.49,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274926,310633.00
03/22/2019 13:15,2,6.979,ALERT,218.71,382.63,60.038,1553274904,"201051344000585","174011545737251",33.95,19.80,0,308.99,522.09,240.0,229.7,1.083,1240052.0,1240052.0,20809,0,0,0,L,1122011218,1,124.94,124.04,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274928,310634.00
03/22/2019 13:15,2,6.914,ACTIVE,221.64,376.01,59.969,1553274904,"201051344000853","174011545737251",33.28,21.80,0,331.23,447.55,232.5,222.5,1.016,1242756.9,1242756.9,12475,0,0,0,L,1122011218,1,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274928,310635.00
03/22/2019 13:15,2,6.861,ALERT,217.13,383.83,59.996,1553274904,"201051344001145","174011545737251",34.37,17.80,0,308.99,522.39,238.2,228.0,1.092,1242904.5,1242904.5,20725,0,0,0,L,1122011218,1,124.72,122.91,0400,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274930,310636.00
03/22/2019 13:15,2,6.707,ACTIVE,217.80,387.74,60.043,1553274904,"201051344000438","174011545737251",34.71,21.00,0,338.14,441.54,235.7,225.5,1.087,1235561.9,1235561.9,20764,0,0,0,L,1122011218,1,125.17,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274931,310637.00
03/22/2019 13:15,2,6.777,ACTIVE,218.03,383.53,59.990,1553274904,"201051344001135","174011545737251",34.27,23.50,0,336.34,442.14,235.7,225.6,1.078,1222597.4,1222597.4,20717,0,0,0,L,1122011218,1,125.17,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274932,310638.00
03/22/2019 13:15,2,7.180,ALERT,220.74,374.81,60.001,1553274904,"201051344000983","174011545737251",33.04,21.50,0,312.89,525.40,241.1,230.8,1.096,1240973.7,1240973.7,12482,0,0,0,L,1122011218,1,124.94,125.40,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274934,310639.00
03/22/2019 13:15,2,7.277,ALERT,218.71,372.41,59.975,1553274904,"201051344001203","174011545737251",33.26,21.80,0,309.29,519.99,245.0,234.5,1.136,1230227.6,1230227.6,20768,0,0,0,L,1122011218,1,125.85,123.36,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274936,310640.00
03/22/2019 13:15,2,6.736,ALERT,216.90,385.93,60.012,1553274904,"201051344001230","174011545737251",34.41,19.30,0,308.69,522.69,234.7,224.6,1.074,1227368.0,1227368.0,20578,0,0,0,L,1122011218,1,124.72,122.68,0400,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274938,310641.00
03/22/2019 13:15,2,7.059,ACTIVE,217.13,378.72,60.017,1553274904,"201051344000646","174011545737251",33.68,20.00,0,335.44,437.93,240.0,229.7,1.092,1220398.8,1220398.8,20736,0,0,0,L,1122011218,1,124.94,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274939,310642.00
03/22/2019 13:15,2,7.309,ALERT,220.06,368.80,60.006,1553274904,"201051344000867","174011545737251",32.66,23.80,0,312.59,520.59,241.0,230.7,1.100,1218463.0,1218463.0,44659,0,0,0,L,1122011218,1,124.94,124.72,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274941,310643.00
03/22/2019 13:15,2,7.293,ACTIVE,219.84,370.90,59.990,1553274904,"201051344000633","174011545737251",32.72,26.00,0,330.03,438.23,241.4,231.1,1.131,1217232.0,1217232.0,44711,0,0,0,L,1122011218,1,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274942,310644.00
03/22/2019 13:15,2,7.031,ACTIVE,217.13,368.50,60.012,1553274904,"201051344000955","174011545737251",30.61,25.50,0,336.94,442.74,217.7,208.2,0.999,1239991.6,1239991.6,20759,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274942,310645.00
03/22/2019 13:15,2,7.578,ALERT,219.84,370.30,59.980,1553274904,"201051344000648","174011545737251",30.45,21.30,0,311.09,519.99,233.3,223.3,1.052,1231079.8,1231079.8,44216,0,0,0,L,1122011218,1,124.27,125.17,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274944,310646.00
03/22/2019 13:15,2,6.639,ALERT,219.16,367.30,60.006,1553274904,"201051344000645","174011545737251",29.40,22.30,0,313.50,528.10,197.6,188.7,0.879,1235719.3,1235719.3,44177,0,0,0,L,1122011218,1,124.72,124.72,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274946,310647.00
03/22/2019 13:15,2,6.023,ACTIVE,218.48,366.40,59.975,1553274904,"201051344000569","174011545737251",28.84,21.00,0,335.44,440.34,175.8,167.8,0.813,1251699.9,1251699.9,12398,0,0,0,L,1122011218,1,123.59,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274947,310648.00
