ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 13:15,2,6.008,ACTIVE,218.48,372.71,59.975,1553274904,"179051228000119","174011545737251",28.84,26.00,0,331.23,440.04,175.4,167.4,0.831,39214.2,39214.2,12476,0,0,0,L,46974696,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553274948,310649.00
03/22/2019 13:30,2,6.850,ACTIVE,220.97,384.43,59.996,1553275805,"201051344000579","174011545737251",34.21,24.00,0,337.84,440.34,237.0,226.8,1.074,1251546.8,1251546.8,12849,0,0,0,L,1122011218,1,125.17,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275806,310650.00
03/22/2019 13:30,2,6.646,ACTIVE,218.48,379.62,60.033,1553275805,"201051344001025","174011545737251",34.15,25.00,0,333.03,443.94,228.5,218.6,1.043,1234032.7,1234032.7,20773,0,0,0,L,1122011218,1,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275808,310651.00
03/22/2019 13:30,2,6.750,ACTIVE,218.71,384.73,59.996,1553275805,"201051344001093","174011545737251",34.33,19.30,0,333.63,440.04,233.3,223.3,1.065,1218194.2,1218194.2,20792,0,0,0,L,1122011218,1,125.17,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275810,310652.00
03/22/2019 13:30,2,7.100,ACTIVE,220.97,373.31,60.006,1553275805,"201051344000458","174011545737251",33.10,27.30,0,334.54,434.93,237.0,226.8,1.083,1234876.1,1234876.1,12590,0,0,0,L,1122011218,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275811,310653.00
03/22/2019 13:30,2,6.977,ALERT,217.13,381.42,60.028,1553275805,"201051344000890","174011545737251",33.97,20.00,0,310.19,524.20,239.2,229.0,1.087,1232723.2,1232723.2,20718,0,0,0,L,1122011218,1,124.94,122.68,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275814,310654.00
03/22/2019 13:30,2,9.355,ACTIVE,221.19,375.11,60.001,1553275805,"201051344000988","174011545737251",19.98,22.00,0,337.84,416.29,189.5,181.0,0.857,956710.3,956710.3,12940,0,0,0,L,1122011218,1,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275815,310655.00
03/22/2019 13:30,2,6.830,ACTIVE,218.93,382.93,59.953,1553275805,"201051344000582","174011545737251",33.85,21.80,0,333.63,440.34,233.6,223.5,1.087,1212146.6,1212146.6,20693,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275817,310656.00
03/22/2019 13:30,2,7.871,ACTIVE,219.61,373.61,59.990,1553275805,"201051344000868","174011545737251",31.71,21.50,0,331.23,433.42,251.7,241.0,1.131,1219946.9,1219946.9,44642,0,0,0,L,1122011218,1,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275818,310657.00
03/22/2019 13:30,2,8.201,ACTIVE,221.19,377.82,60.001,1553275805,"201051344000576","174011545737251",30.69,23.80,0,334.54,433.72,254.1,243.3,1.145,1238170.5,1238170.5,16676,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275820,310658.00
03/22/2019 13:30,2,8.277,ACTIVE,221.64,376.92,60.006,1553275805,"201051344001158","174011545737251",30.38,23.00,0,333.33,435.83,254.5,243.7,1.153,1215303.7,1215303.7,12897,0,0,0,L,1122011218,1,125.17,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275821,310659.00
03/22/2019 13:30,2,7.555,ACTIVE,218.93,370.60,60.001,1553275805,"201051344000917","174011545737251",32.50,23.80,0,334.24,443.64,248.1,237.6,1.162,1230119.6,1230119.6,20564,0,0,0,L,1122011218,1,125.17,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275823,310660.00
03/22/2019 13:30,2,9.264,ACTIVE,218.03,367.30,60.012,1553275805,"201051344000417","174011545737251",19.30,19.80,0,333.63,412.08,181.3,173.0,0.835,991783.7,991783.7,20788,0,0,0,L,1122011218,1,124.94,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275824,310661.00
03/22/2019 13:30,2,7.650,ACTIVE,217.35,372.71,60.043,1553275805,"201051344000685","174011545737251",32.76,19.00,0,338.14,441.24,253.5,242.8,1.202,1234651.3,1234651.3,20775,0,0,0,L,1122011218,1,125.40,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275825,310662.00
03/22/2019 13:30,2,7.910,ALERT,219.39,372.71,60.006,1553275805,"201051344000651","174011545737251",31.83,23.30,0,311.69,528.10,254.6,243.8,1.158,1227256.0,1227256.0,20757,0,0,0,L,1122011218,1,126.07,123.81,0400,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275828,310663.00
03/22/2019 13:30,2,7.936,ACTIVE,218.26,371.81,60.001,1553275805,"201051344000594","174011545737251",29.34,26.80,0,329.43,452.96,235.7,225.5,1.056,1240920.9,1240920.9,44589,0,0,0,L,1122011218,1,123.81,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275829,310664.00
03/22/2019 13:30,2,7.691,ACTIVE,220.52,375.11,60.001,1553275805,"201051344000469","174011545737251",28.69,20.30,0,336.34,433.42,223.5,213.8,1.039,1219488.4,1219488.4,12881,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275831,310665.00
03/22/2019 13:30,2,8.219,ACTIVE,219.39,374.21,59.990,1553275805,"201051344000585","174011545737251",30.40,20.70,0,330.33,441.84,252.8,242.1,1.127,1240106.1,1240106.1,20811,0,0,0,L,1122011218,1,125.17,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275832,310666.00
03/22/2019 13:30,2,7.430,ACTIVE,220.74,373.31,60.006,1553275805,"201051344000853","174011545737251",28.86,22.50,0,336.64,433.42,217.2,207.7,0.977,1242810.0,1242810.0,12476,0,0,0,L,1122011218,1,125.17,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275833,310667.00
03/22/2019 13:30,2,7.994,ACTIVE,217.58,370.60,59.985,1553275805,"201051344001145","174011545737251",31.39,19.50,0,338.44,442.44,253.8,243.1,1.145,1242958.3,1242958.3,20727,0,0,0,L,1122011218,1,124.72,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275834,310668.00
03/22/2019 13:30,2,7.924,ACTIVE,218.48,373.91,59.990,1553275805,"201051344000438","174011545737251",31.53,21.30,0,333.93,447.55,252.5,241.8,1.171,1235615.6,1235615.6,20765,0,0,0,L,1122011218,1,125.40,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275834,310669.00
03/22/2019 13:30,2,8.275,ACTIVE,218.93,373.61,59.990,1553275805,"201051344001135","174011545737251",29.54,25.50,0,331.83,443.94,247.4,236.9,1.074,1222651.4,1222651.4,20718,0,0,0,L,1122011218,1,125.40,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275835,310670.00
03/22/2019 13:30,2,6.998,ACTIVE,219.84,372.11,59.990,1553275805,"201051344000983","174011545737251",29.02,23.50,0,334.54,433.72,205.6,196.5,0.955,1241027.0,1241027.0,12484,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275836,310671.00
03/22/2019 13:30,2,8.289,ACTIVE,219.16,374.21,60.012,1553275805,"201051344001203","174011545737251",29.06,23.00,0,331.83,439.43,243.9,233.5,1.123,1230281.3,1230281.3,20770,0,0,0,L,1122011218,1,125.85,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275837,310672.00
03/22/2019 13:30,2,8.350,ACTIVE,217.35,372.11,60.001,1553275805,"201051344001230","174011545737251",29.44,20.00,0,333.63,438.83,248.9,238.3,1.136,1227421.3,1227421.3,20580,0,0,0,L,1122011218,1,124.94,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275838,310673.00
03/22/2019 13:30,2,8.256,ACTIVE,217.58,372.11,60.012,1553275805,"201051344000646","174011545737251",29.88,20.00,0,333.03,443.94,249.5,238.9,1.140,1220452.4,1220452.4,20737,0,0,0,L,1122011218,1,125.17,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275839,310674.00
03/22/2019 13:30,2,7.654,ACTIVE,219.16,371.81,59.990,1553275805,"201051344000867","174011545737251",29.06,25.80,0,325.22,442.14,225.1,215.4,1.021,1218515.4,1218515.4,44661,0,0,0,L,1122011218,1,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275840,310675.00
03/22/2019 13:30,2,8.078,ACTIVE,219.39,373.61,60.006,1553275805,"201051344000633","174011545737251",28.71,26.50,0,327.62,441.24,234.7,224.6,1.127,1217284.4,1217284.4,44712,0,0,0,L,1122011218,1,124.72,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275841,310676.00
03/22/2019 13:30,2,7.771,ACTIVE,217.80,372.11,59.990,1553275805,"201051344000955","174011545737251",32.40,26.00,0,336.94,446.65,254.5,243.7,1.193,1240045.8,1240045.8,20760,0,0,0,L,1122011218,1,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275842,310677.00
03/22/2019 13:30,2,8.021,ACTIVE,220.06,373.01,60.001,1553275805,"201051344000648","174011545737251",28.59,23.00,0,335.44,433.12,232.2,222.2,1.065,1231132.7,1231132.7,44218,0,0,0,L,1122011218,1,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275843,310678.00
03/22/2019 13:30,2,8.074,ACTIVE,220.52,374.81,60.001,1553275805,"201051344000645","174011545737251",28.59,24.00,0,335.14,432.22,233.6,223.5,1.039,1235771.9,1235771.9,44179,0,0,0,L,1122011218,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275844,310679.00
03/22/2019 13:30,2,7.791,ACTIVE,220.52,374.51,60.006,1553275805,"201051344000569","174011545737251",28.86,21.30,0,332.13,432.82,227.7,217.9,1.034,1251752.5,1251752.5,12399,0,0,0,L,1122011218,1,124.49,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275845,310680.00
03/22/2019 13:30,2,7.770,ACTIVE,220.52,382.03,60.001,1553275805,"179051228000119","174011545737251",29.40,28.50,0,330.03,434.93,231.3,221.3,1.083,39266.6,39266.6,12477,0,0,0,L,46974696,1,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553275846,310681.00
03/22/2019 13:45,2,6.402,ACTIVE,220.06,371.81,60.022,1553276704,"201051344000579","174011545737251",29.62,24.00,0,335.44,441.84,192.0,183.4,0.879,1251596.0,1251596.0,12850,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276705,310682.00
03/22/2019 13:45,2,5.947,ACTIVE,216.90,363.69,60.022,1553276704,"201051344001025","174011545737251",29.40,25.30,0,334.54,445.15,177.1,169.0,0.791,1234081.2,1234081.2,20774,0,0,0,L,1122011218,1,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276706,310683.00
03/22/2019 13:45,2,5.670,ACTIVE,217.13,364.59,60.022,1553276704,"201051344001093","174011545737251",30.02,20.70,0,338.74,441.54,172.3,164.4,0.782,1218242.3,1218242.3,20793,0,0,0,L,1122011218,1,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276707,310684.00
03/22/2019 13:45,2,6.309,ACTIVE,219.16,366.70,60.028,1553276704,"201051344000458","174011545737251",29.72,25.80,0,335.74,440.94,189.7,181.2,0.871,1234925.3,1234925.3,12591,0,0,0,L,1122011218,1,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276708,310685.00
03/22/2019 13:45,2,5.600,ACTIVE,216.00,361.59,60.038,1553276704,"201051344000890","174011545737251",29.22,21.50,0,337.54,441.54,165.7,158.0,0.760,1232771.4,1232771.4,20720,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276709,310686.00
03/22/2019 13:45,2,6.064,ACTIVE,219.16,362.79,60.022,1553276704,"201051344000988","174011545737251",19.14,20.70,0,340.55,417.19,117.6,111.6,0.544,956743.6,956743.6,12941,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276710,310687.00
03/22/2019 13:45,2,5.371,ACTIVE,217.13,362.79,60.012,1553276704,"201051344000582","174011545737251",29.78,22.30,0,336.04,441.24,162.0,154.4,0.742,1212194.3,1212194.3,20694,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276711,310688.00
03/22/2019 13:45,2,5.908,ACTIVE,217.80,366.70,60.033,1553276704,"201051344000868","174011545737251",29.60,19.30,0,338.44,444.85,177.2,169.1,0.804,1219995.8,1219995.8,44643,0,0,0,L,1122011218,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276712,310689.00
03/22/2019 13:45,2,5.887,ACTIVE,218.93,368.80,60.033,1553276704,"201051344000576","174011545737251",29.84,20.70,0,341.45,444.85,177.8,169.7,0.822,1238219.2,1238219.2,16677,0,0,0,L,1122011218,1,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276712,310690.00
03/22/2019 13:45,2,5.691,ACTIVE,218.93,368.20,60.028,1553276704,"201051344001158","174011545737251",29.34,22.50,0,341.75,439.43,169.1,161.3,0.791,1215351.8,1215351.8,12898,0,0,0,L,1122011218,1,124.04,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276713,310691.00
03/22/2019 13:45,2,5.213,ACTIVE,216.90,362.79,60.012,1553276704,"201051344000917","174011545737251",29.96,24.00,0,336.64,448.15,158.1,150.7,0.742,1230167.0,1230167.0,20565,0,0,0,L,1122011218,1,124.27,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276714,310692.00
03/22/2019 13:45,2,5.311,ACTIVE,216.22,356.48,60.033,1553276704,"201051344000417","174011545737251",19.60,21.00,0,334.54,411.48,105.5,99.9,0.495,991816.0,991816.0,20789,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276715,310693.00
03/22/2019 13:45,2,5.445,ACTIVE,215.77,362.49,59.980,1553276704,"201051344000685","174011545737251",29.82,20.30,0,338.74,437.93,164.5,156.8,0.795,1234699.3,1234699.3,20776,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276717,310694.00
03/22/2019 13:45,2,5.564,ACTIVE,217.13,363.99,60.070,1553276704,"201051344000651","174011545737251",29.52,23.80,0,332.73,438.53,166.3,158.6,0.765,1227303.8,1227303.8,20759,0,0,0,L,1122011218,1,124.94,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276718,310695.00
03/22/2019 13:45,2,5.725,ACTIVE,217.13,364.89,60.028,1553276704,"201051344000594","174011545737251",29.66,28.00,0,336.34,448.75,171.8,163.9,0.778,1240969.3,1240969.3,44590,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276718,310696.00
03/22/2019 13:45,2,5.662,ACTIVE,218.93,366.70,60.033,1553276704,"201051344000469","174011545737251",29.92,18.30,0,342.05,443.64,171.5,163.6,0.787,1219536.9,1219536.9,12882,0,0,0,L,1122011218,1,124.04,124.94,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276719,310697.00
03/22/2019 13:45,2,5.514,ACTIVE,217.13,365.49,60.038,1553276704,"201051344000585","174011545737251",29.84,21.80,0,338.14,441.54,166.6,158.9,0.765,1240154.1,1240154.1,20813,0,0,0,L,1122011218,1,124.04,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276721,310698.00
03/22/2019 13:45,2,6.008,ACTIVE,219.16,368.50,60.028,1553276704,"201051344000853","174011545737251",30.10,22.00,0,342.35,444.85,183.1,174.8,0.826,1242858.7,1242858.7,12478,0,0,0,L,1122011218,1,124.72,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276723,310699.00
03/22/2019 13:45,2,5.344,ACTIVE,215.77,362.19,60.022,1553276704,"201051344001145","174011545737251",30.12,19.30,0,338.44,443.34,163.1,155.5,0.747,1243005.5,1243005.5,20729,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276724,310700.00
03/22/2019 13:45,2,5.533,ACTIVE,216.45,363.99,60.033,1553276704,"201051344000438","174011545737251",29.84,22.80,0,339.04,446.65,167.2,159.5,0.773,1235663.3,1235663.3,20767,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276726,310701.00
03/22/2019 13:45,2,5.438,ACTIVE,216.67,363.99,59.980,1553276704,"201051344001135","174011545737251",29.64,25.80,0,336.34,443.34,163.2,155.6,0.747,1222698.9,1222698.9,20720,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276727,310702.00
03/22/2019 13:45,2,5.461,ACTIVE,218.71,367.30,60.028,1553276704,"201051344000983","174011545737251",30.45,21.00,0,340.85,445.75,168.6,160.8,0.795,1241075.7,1241075.7,12486,0,0,0,L,1122011218,1,124.27,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276729,310703.00
03/22/2019 13:45,2,5.240,ACTIVE,216.67,363.39,60.017,1553276704,"201051344001203","174011545737251",29.64,24.30,0,335.74,440.64,157.3,149.9,0.738,1230329.1,1230329.1,20772,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276730,310704.00
03/22/2019 13:45,2,4.967,ACTIVE,215.54,362.79,60.028,1553276704,"201051344001230","174011545737251",30.12,21.00,0,334.84,442.74,151.5,144.3,0.703,1227468.3,1227468.3,20582,0,0,0,L,1122011218,1,123.81,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276732,310705.00
03/22/2019 13:45,2,5.010,ACTIVE,215.54,361.29,60.043,1553276704,"201051344000646","174011545737251",29.76,21.50,0,336.64,443.94,151.0,143.8,0.703,1220499.8,1220499.8,20739,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276734,310706.00
03/22/2019 13:45,2,5.312,ACTIVE,217.35,363.99,60.028,1553276704,"201051344000867","174011545737251",29.62,23.80,0,332.13,446.65,159.2,151.8,0.725,1218563.5,1218563.5,44663,0,0,0,L,1122011218,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276735,310707.00
03/22/2019 13:45,2,5.150,ACTIVE,217.58,365.80,60.028,1553276704,"201051344000633","174011545737251",29.68,25.50,0,336.04,446.95,154.7,147.4,0.738,1217332.4,1217332.4,44714,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276737,310708.00
03/22/2019 13:45,2,4.797,ACTIVE,215.54,360.99,60.022,1553276704,"201051344000955","174011545737251",30.04,25.00,0,335.74,440.94,145.9,138.9,0.672,1240093.6,1240093.6,20762,0,0,0,L,1122011218,1,123.36,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276738,310709.00
03/22/2019 13:45,2,5.143,ACTIVE,217.58,364.29,60.017,1553276704,"201051344000648","174011545737251",29.58,22.00,0,340.85,443.34,154.2,146.9,0.712,1231181.2,1231181.2,44220,0,0,0,L,1122011218,1,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276740,310710.00
03/22/2019 13:45,2,5.053,ACTIVE,218.03,364.89,60.043,1553276704,"201051344000645","174011545737251",29.80,21.80,0,340.25,442.74,152.4,145.2,0.689,1235820.6,1235820.6,44181,0,0,0,L,1122011218,1,124.04,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276741,310711.00
03/22/2019 13:45,2,4.965,ALERT,217.80,363.09,60.022,1553276704,"201051344000569","174011545737251",30.14,20.30,0,316.50,520.89,151.5,144.3,0.703,1251801.1,1251801.1,12400,0,0,0,L,1122011218,1,123.36,124.27,0400,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276743,310712.00
03/22/2019 13:45,2,4.871,ACTIVE,217.80,368.20,60.012,1553276704,"179051228000119","174011545737251",30.38,26.00,0,340.85,441.24,149.7,142.5,0.720,39315.7,39315.7,12478,0,0,0,L,46974696,1,123.81,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553276744,310713.00
03/22/2019 14:00,2,6.264,ACTIVE,219.84,369.40,60.028,1553277604,"201051344000579","174011545737251",28.49,26.80,0,334.24,439.43,180.6,172.4,0.835,1251649.3,1251649.3,12851,0,0,0,L,1122011218,1,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277605,310714.00
03/22/2019 14:00,2,6.561,ACTIVE,217.58,366.70,60.012,1553277604,"201051344001025","174011545737251",28.67,27.00,0,329.13,439.74,190.3,181.7,0.853,1234133.6,1234133.6,20775,0,0,0,L,1122011218,1,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277606,310715.00
03/22/2019 14:00,2,6.355,ACTIVE,217.58,365.19,59.975,1553277604,"201051344001093","174011545737251",29.14,21.00,0,335.44,438.83,187.6,179.1,0.849,1218295.0,1218295.0,20794,0,0,0,L,1122011218,1,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277607,310716.00
03/22/2019 14:00,2,6.699,ACTIVE,219.61,367.90,60.012,1553277604,"201051344000458","174011545737251",28.17,29.80,0,330.33,437.63,191.2,182.6,0.884,1234978.6,1234978.6,12592,0,0,0,L,1122011218,1,124.72,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277608,310717.00
03/22/2019 14:00,2,7.248,ACTIVE,216.90,367.60,60.028,1553277604,"201051344000890","174011545737251",28.77,22.00,0,335.14,439.13,211.2,201.9,0.968,1232824.6,1232824.6,20721,0,0,0,L,1122011218,1,124.72,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277608,310718.00
03/22/2019 14:00,2,7.504,ACTIVE,220.29,366.10,60.017,1553277604,"201051344000988","174011545737251",18.07,24.00,0,338.44,417.79,137.6,130.9,0.636,956783.0,956783.0,12942,0,0,0,L,1122011218,1,124.72,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277610,310719.00
03/22/2019 14:00,2,7.041,ACTIVE,218.26,371.51,60.006,1553277604,"201051344000582","174011545737251",28.88,23.30,0,333.03,437.03,206.0,196.9,0.937,1212246.9,1212246.9,20695,0,0,0,L,1122011218,1,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277610,310720.00
03/22/2019 14:00,2,7.928,ACTIVE,219.16,371.51,60.006,1553277604,"201051344000868","174011545737251",27.87,22.30,0,331.53,437.63,223.9,214.2,1.012,1220049.2,1220049.2,44644,0,0,0,L,1122011218,1,124.27,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277611,310721.00
03/22/2019 14:00,2,8.178,ACTIVE,221.19,377.52,60.033,1553277604,"201051344000576","174011545737251",28.29,24.30,0,333.33,437.93,234.3,224.2,1.087,1238272.3,1238272.3,16678,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277612,310722.00
03/22/2019 14:00,2,8.467,ACTIVE,221.64,377.52,60.033,1553277604,"201051344001158","174011545737251",27.91,25.50,0,332.73,436.73,239.0,228.8,1.092,1215405.0,1215405.0,12899,0,0,0,L,1122011218,1,125.40,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277613,310723.00
03/22/2019 14:00,2,8.324,ACTIVE,218.93,375.11,60.006,1553277604,"201051344000917","174011545737251",29.32,25.80,0,331.23,441.54,247.1,236.5,1.145,1230219.6,1230219.6,20566,0,0,0,L,1122011218,1,125.40,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277614,310724.00
03/22/2019 14:00,2,8.348,ACTIVE,218.26,365.19,60.038,1553277604,"201051344000417","174011545737251",18.85,22.00,0,337.54,412.68,159.3,151.8,0.742,991855.6,991855.6,20790,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277615,310725.00
03/22/2019 14:00,2,8.455,ACTIVE,217.80,372.41,60.012,1553277604,"201051344000685","174011545737251",29.62,21.50,0,335.44,439.13,253.6,242.8,1.202,1234752.3,1234752.3,20777,0,0,0,L,1122011218,1,125.62,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277616,310726.00
03/22/2019 14:00,2,8.348,ACTIVE,219.84,375.11,60.017,1553277604,"201051344000651","174011545737251",30.14,26.00,0,333.33,436.43,254.6,243.8,1.149,1227356.8,1227356.8,20760,0,0,0,L,1122011218,1,126.30,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277617,310727.00
03/22/2019 14:00,2,8.482,ACTIVE,219.39,373.01,60.012,1553277604,"201051344000594","174011545737251",28.94,30.50,0,328.82,446.05,248.5,237.9,1.114,1241021.9,1241021.9,44591,0,0,0,L,1122011218,1,124.72,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277618,310728.00
03/22/2019 14:00,2,8.434,ACTIVE,222.10,377.52,60.022,1553277604,"201051344000469","174011545737251",29.76,22.30,0,335.44,438.53,253.9,243.2,1.193,1219590.5,1219590.5,12883,0,0,0,L,1122011218,1,125.40,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277619,310729.00
03/22/2019 14:00,2,8.320,ACTIVE,219.61,374.51,60.017,1553277604,"201051344000585","174011545737251",30.14,23.30,0,335.14,437.93,254.1,243.3,1.145,1240207.5,1240207.5,20814,0,0,0,L,1122011218,1,125.40,124.49,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277620,310730.00
03/22/2019 14:00,2,8.031,ACTIVE,222.32,373.91,59.996,1553277604,"201051344000853","174011545737251",31.33,25.80,0,333.93,440.34,254.2,243.4,1.136,1242912.2,1242912.2,12479,0,0,0,L,1122011218,1,126.30,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277621,310731.00
03/22/2019 14:00,2,8.080,ACTIVE,217.80,369.70,60.006,1553277604,"201051344001145","174011545737251",31.15,20.70,0,336.64,442.74,254.6,243.8,1.162,1243058.4,1243058.4,20730,0,0,0,L,1122011218,1,124.94,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277622,310732.00
03/22/2019 14:00,2,7.869,ACTIVE,218.93,374.51,60.028,1553277604,"201051344000438","174011545737251",31.89,23.80,0,337.24,443.94,253.9,243.2,1.171,1235716.0,1235716.0,20768,0,0,0,L,1122011218,1,125.62,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277623,310733.00
03/22/2019 14:00,2,7.818,ACTIVE,219.16,370.60,60.028,1553277604,"201051344001135","174011545737251",32.10,28.50,0,333.93,446.95,253.6,242.8,1.118,1222752.1,1222752.1,20721,0,0,0,L,1122011218,1,125.62,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277624,310734.00
03/22/2019 14:00,2,7.639,ACTIVE,221.64,376.01,60.033,1553277604,"201051344000983","174011545737251",31.71,24.50,0,333.93,438.23,244.9,234.5,1.127,1241129.4,1241129.4,12487,0,0,0,L,1122011218,1,125.62,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277625,310735.00
03/22/2019 14:00,2,7.260,ACTIVE,219.16,370.60,60.022,1553277604,"201051344001203","174011545737251",32.98,25.30,0,331.83,437.33,241.2,230.9,1.149,1230382.3,1230382.3,20773,0,0,0,L,1122011218,1,126.07,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277626,310736.00
03/22/2019 14:00,2,7.072,ACTIVE,217.58,377.52,60.022,1553277604,"201051344001230","174011545737251",33.50,21.30,0,335.14,437.03,239.6,229.4,1.087,1227520.9,1227520.9,20583,0,0,0,L,1122011218,1,124.94,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277626,310737.00
03/22/2019 14:00,2,7.594,ACTIVE,218.03,369.10,60.033,1553277604,"201051344000646","174011545737251",32.38,23.00,0,335.14,442.14,248.4,237.9,1.136,1220552.6,1220552.6,20740,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277627,310738.00
03/22/2019 14:00,2,7.334,ACTIVE,219.39,369.40,60.028,1553277604,"201051344000867","174011545737251",29.22,27.50,0,324.32,440.64,216.9,207.4,0.946,1218616.1,1218616.1,44664,0,0,0,L,1122011218,1,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277628,310739.00
03/22/2019 14:00,2,6.971,ACTIVE,219.39,370.00,60.033,1553277604,"201051344000633","174011545737251",28.94,28.30,0,326.72,439.74,204.2,195.2,0.959,1217385.0,1217385.0,44715,0,0,0,L,1122011218,1,124.72,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277629,310740.00
03/22/2019 14:00,2,6.785,ACTIVE,217.13,368.20,60.043,1553277604,"201051344000955","174011545737251",30.59,26.30,0,336.34,443.64,210.0,200.7,0.968,1240146.6,1240146.6,20763,0,0,0,L,1122011218,1,124.27,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277630,310741.00
03/22/2019 14:00,2,7.072,ACTIVE,219.39,370.90,60.043,1553277604,"201051344000648","174011545737251",28.27,24.50,0,334.24,437.63,202.4,193.5,0.924,1231234.5,1231234.5,44221,0,0,0,L,1122011218,1,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277631,310742.00
03/22/2019 14:00,2,7.307,ACTIVE,219.84,373.31,60.038,1553277604,"201051344000645","174011545737251",27.81,25.30,0,335.74,436.13,205.9,196.8,0.924,1235873.7,1235873.7,44182,0,0,0,L,1122011218,1,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277632,310743.00
03/22/2019 14:00,2,7.238,ACTIVE,219.84,372.11,60.038,1553277604,"201051344000569","174011545737251",28.47,22.50,0,334.54,439.13,208.6,199.4,0.955,1251854.3,1251854.3,12402,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277633,310744.00
03/22/2019 14:00,2,7.297,ACTIVE,220.06,377.52,60.033,1553277604,"179051228000119","174011545737251",28.92,28.80,0,333.33,436.13,213.7,204.4,1.016,39368.5,39368.5,12479,0,0,0,L,46974696,1,124.94,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553277634,310745.00
03/22/2019 14:15,2,7.520,ACTIVE,222.32,372.41,60.033,1553278504,"201051344000579","174011545737251",32.58,28.00,0,330.33,432.82,246.9,236.4,1.145,1251701.4,1251701.4,12852,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278505,310746.00
03/22/2019 14:15,2,7.387,ACTIVE,220.06,367.30,60.028,1553278504,"201051344001025","174011545737251",32.62,28.30,0,330.03,434.02,242.8,232.4,1.043,1234185.0,1234185.0,20776,0,0,0,L,1122011218,1,125.85,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278506,310747.00
03/22/2019 14:15,2,7.420,ACTIVE,220.29,375.71,60.028,1553278504,"201051344001093","174011545737251",32.96,22.80,0,334.54,433.72,247.5,236.9,1.114,1218346.5,1218346.5,20795,0,0,0,L,1122011218,1,126.07,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278507,310748.00
03/22/2019 14:15,2,7.430,ACTIVE,222.10,374.21,60.028,1553278504,"201051344000458","174011545737251",32.76,28.50,0,334.84,435.53,245.7,235.2,1.145,1235030.8,1235030.8,12593,0,0,0,L,1122011218,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278508,310749.00
03/22/2019 14:15,2,7.561,ACTIVE,218.71,369.70,60.038,1553278504,"201051344000890","174011545737251",32.44,24.00,0,335.74,431.32,248.0,237.4,1.158,1232876.3,1232876.3,20722,0,0,0,L,1122011218,1,125.62,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278509,310750.00
03/22/2019 14:15,2,9.398,ACTIVE,222.10,371.81,60.033,1553278504,"201051344000988","174011545737251",19.92,23.80,0,335.44,417.19,189.5,181.0,0.857,956819.8,956819.8,12943,0,0,0,L,1122011218,1,125.62,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278510,310751.00
03/22/2019 14:15,2,7.672,ACTIVE,220.29,373.91,60.059,1553278504,"201051344000582","174011545737251",32.34,25.00,0,330.33,430.72,250.7,240.1,1.149,1212298.4,1212298.4,20696,0,0,0,L,1122011218,1,126.07,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278511,310752.00
03/22/2019 14:15,2,7.441,ACTIVE,220.74,373.01,60.001,1553278504,"201051344000868","174011545737251",32.78,21.00,0,334.54,435.53,247.4,236.8,1.114,1220101.6,1220101.6,44645,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278512,310753.00
03/22/2019 14:15,2,7.354,ACTIVE,222.10,376.92,60.038,1553278504,"201051344000576","174011545737251",32.84,22.80,0,333.03,436.43,243.7,233.2,1.105,1238324.6,1238324.6,16679,0,0,0,L,1122011218,1,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278513,310754.00
03/22/2019 14:15,2,7.805,ACTIVE,222.55,375.71,59.985,1553278504,"201051344001158","174011545737251",31.95,26.30,0,335.74,433.42,251.8,241.1,1.153,1215456.7,1215456.7,12900,0,0,0,L,1122011218,1,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278514,310755.00
03/22/2019 14:15,2,7.420,ACTIVE,220.06,370.90,60.022,1553278504,"201051344000917","174011545737251",32.74,26.80,0,332.13,434.02,245.1,234.6,1.153,1230270.9,1230270.9,20567,0,0,0,L,1122011218,1,125.85,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278515,310756.00
03/22/2019 14:15,2,9.834,ACTIVE,219.16,368.50,60.022,1553278504,"201051344000417","174011545737251",19.06,22.80,0,336.64,410.88,190.0,181.4,0.875,991892.0,991892.0,20791,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278516,310757.00
03/22/2019 14:15,2,7.605,ACTIVE,218.71,373.31,60.012,1553278504,"201051344000685","174011545737251",32.64,23.80,0,333.63,432.82,250.8,240.2,1.176,1234804.3,1234804.3,20778,0,0,0,L,1122011218,1,126.07,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278517,310758.00
03/22/2019 14:15,2,7.580,ACTIVE,220.74,373.31,60.049,1553278504,"201051344000651","174011545737251",32.30,27.00,0,329.43,429.82,247.3,236.8,1.127,1227408.6,1227408.6,20761,0,0,0,L,1122011218,1,126.75,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278518,310759.00
03/22/2019 14:15,2,7.229,ACTIVE,220.06,372.71,60.028,1553278504,"201051344000594","174011545737251",32.88,32.60,0,326.42,440.34,241.1,230.8,1.078,1241073.7,1241073.7,44592,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278519,310760.00
03/22/2019 14:15,2,7.576,ACTIVE,222.55,378.12,60.012,1553278504,"201051344000469","174011545737251",32.50,20.70,0,336.64,434.63,250.1,239.5,1.189,1219642.8,1219642.8,12884,0,0,0,L,1122011218,1,125.62,126.75,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278520,310761.00
03/22/2019 14:15,2,7.674,ACTIVE,220.52,371.51,60.022,1553278504,"201051344000585","174011545737251",32.26,24.50,0,333.63,431.02,249.9,239.3,1.145,1240259.5,1240259.5,20815,0,0,0,L,1122011218,1,125.85,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278521,310762.00
03/22/2019 14:15,2,7.410,ACTIVE,223.00,374.81,60.022,1553278504,"201051344000853","174011545737251",32.94,25.00,0,335.44,437.63,246.3,235.8,1.118,1242964.6,1242964.6,12480,0,0,0,L,1122011218,1,126.53,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278522,310763.00
03/22/2019 14:15,2,7.514,ACTIVE,218.71,373.31,60.028,1553278504,"201051344001145","174011545737251",32.78,22.50,0,335.44,439.43,249.3,238.7,1.145,1243110.0,1243110.0,20731,0,0,0,L,1122011218,1,125.40,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278522,310764.00
03/22/2019 14:15,2,7.535,ACTIVE,219.84,370.30,60.038,1553278504,"201051344000438","174011545737251",32.70,26.00,0,334.54,436.13,248.6,238.0,1.153,1235767.8,1235767.8,20769,0,0,0,L,1122011218,1,126.30,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278523,310765.00
03/22/2019 14:15,2,7.713,ACTIVE,220.29,371.21,60.012,1553278504,"201051344001135","174011545737251",32.18,30.50,0,328.82,434.63,250.8,240.2,1.118,1222803.9,1222803.9,20722,0,0,0,L,1122011218,1,126.30,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278524,310766.00
03/22/2019 14:15,2,7.553,ACTIVE,222.32,373.91,60.022,1553278504,"201051344000983","174011545737251",32.60,23.50,0,331.83,437.03,249.5,238.9,1.140,1241182.0,1241182.0,12488,0,0,0,L,1122011218,1,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278525,310767.00
03/22/2019 14:15,2,7.777,ACTIVE,220.52,371.21,59.969,1553278504,"201051344001203","174011545737251",32.20,26.50,0,333.93,431.02,253.7,242.9,1.167,1230434.1,1230434.1,20774,0,0,0,L,1122011218,1,126.75,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278526,310768.00
03/22/2019 14:15,2,7.660,ACTIVE,218.71,370.60,60.006,1553278504,"201051344001230","174011545737251",32.44,23.00,0,336.04,431.32,250.8,240.2,1.162,1227572.3,1227572.3,20584,0,0,0,L,1122011218,1,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278527,310769.00
03/22/2019 14:15,2,7.645,ACTIVE,219.16,372.71,60.033,1553278504,"201051344000646","174011545737251",32.32,24.50,0,331.83,433.42,250.1,239.5,1.136,1220604.1,1220604.1,20741,0,0,0,L,1122011218,1,125.85,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278528,310770.00
03/22/2019 14:15,2,7.445,ACTIVE,221.19,370.60,60.022,1553278504,"201051344000867","174011545737251",32.36,26.30,0,330.93,437.93,244.8,234.4,1.100,1218667.7,1218667.7,44665,0,0,0,L,1122011218,1,125.62,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278529,310771.00
03/22/2019 14:15,2,7.518,ACTIVE,221.19,373.01,60.017,1553278504,"201051344000633","174011545737251",32.22,29.80,0,330.03,437.33,244.5,234.0,1.123,1217436.5,1217436.5,44716,0,0,0,L,1122011218,1,125.62,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278530,310772.00
03/22/2019 14:15,2,7.693,ACTIVE,218.93,371.81,60.017,1553278504,"201051344000955","174011545737251",32.50,27.50,0,330.03,436.13,252.9,242.2,1.167,1240198.4,1240198.4,20764,0,0,0,L,1122011218,1,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278531,310773.00
03/22/2019 14:15,2,7.727,ACTIVE,221.64,373.01,60.049,1553278504,"201051344000648","174011545737251",32.28,24.30,0,333.33,435.53,252.3,241.6,1.123,1231286.7,1231286.7,44222,0,0,0,L,1122011218,1,125.17,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278532,310774.00
03/22/2019 14:15,2,7.527,ALERT,222.10,371.81,60.059,1553278504,"201051344000645","174011545737251",32.44,24.00,0,314.70,527.20,246.6,236.1,1.065,1235925.8,1235925.8,44183,0,0,0,L,1122011218,1,126.07,126.30,0400,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278534,310775.00
03/22/2019 14:15,2,7.420,ACTIVE,222.10,374.51,60.012,1553278504,"201051344000569","174011545737251",32.92,23.00,0,335.74,437.33,246.8,236.3,1.096,1251906.9,1251906.9,12403,0,0,0,L,1122011218,1,125.40,126.53,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278534,310776.00
03/22/2019 14:15,2,7.340,ACTIVE,222.10,379.92,60.012,1553278504,"179051228000119","174011545737251",33.04,28.50,0,331.83,436.73,244.8,234.4,1.153,39421.1,39421.1,12480,0,0,0,L,46974696,1,125.85,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553278535,310777.00
03/22/2019 14:30,2,7.523,ACTIVE,222.55,374.81,60.028,1553279404,"201051344000579","174011545737251",32.70,29.80,0,337.24,434.93,248.8,238.2,1.140,1251757.3,1251757.3,12853,0,0,0,L,1122011218,1,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279405,310778.00
03/22/2019 14:30,2,7.699,ACTIVE,220.52,369.10,60.049,1553279404,"201051344001025","174011545737251",32.14,31.00,0,330.93,427.11,249.8,239.2,1.100,1234240.8,1234240.8,20777,0,0,0,L,1122011218,1,126.07,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279406,310779.00
03/22/2019 14:30,2,7.607,ACTIVE,220.52,371.51,60.033,1553279404,"201051344001093","174011545737251",32.56,23.50,0,329.73,429.82,250.7,240.0,1.136,1218402.5,1218402.5,20796,0,0,0,L,1122011218,1,126.30,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279407,310780.00
03/22/2019 14:30,2,7.639,ACTIVE,222.32,373.01,59.990,1553279404,"201051344000458","174011545737251",32.26,30.00,0,336.64,431.92,249.8,239.1,1.158,1235086.4,1235086.4,12594,0,0,0,L,1122011218,1,125.85,126.53,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279408,310781.00
03/22/2019 14:30,2,7.645,ACTIVE,218.93,368.20,60.054,1553279404,"201051344000890","174011545737251",32.26,25.80,0,333.03,428.91,249.2,238.6,1.153,1232932.6,1232932.6,20723,0,0,0,L,1122011218,1,125.85,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279409,310782.00
03/22/2019 14:30,2,9.654,ACTIVE,222.55,374.21,60.049,1553279404,"201051344000988","174011545737251",19.46,25.00,0,344.45,415.09,190.3,181.8,0.831,956859.8,956859.8,12944,0,0,0,L,1122011218,1,125.62,126.75,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279410,310783.00
03/22/2019 14:30,2,7.758,ACTIVE,220.52,374.51,60.033,1553279404,"201051344000582","174011545737251",32.14,26.00,0,331.83,431.32,251.9,241.2,1.140,1212354.5,1212354.5,20697,0,0,0,L,1122011218,1,126.30,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279411,310784.00
03/22/2019 14:30,2,7.623,ACTIVE,220.74,373.61,60.033,1553279404,"201051344000868","174011545737251",32.18,23.50,0,334.24,431.62,247.5,237.0,1.118,1220157.1,1220157.1,44646,0,0,0,L,1122011218,1,124.72,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279412,310785.00
03/22/2019 14:30,2,7.584,ACTIVE,222.32,375.11,60.049,1553279404,"201051344000576","174011545737251",32.16,25.30,0,335.74,433.12,246.7,236.1,1.123,1238380.1,1238380.1,16680,0,0,0,L,1122011218,1,125.85,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279413,310786.00
03/22/2019 14:30,2,7.842,ACTIVE,222.55,373.91,60.059,1553279404,"201051344001158","174011545737251",31.81,27.80,0,340.25,432.82,251.8,241.1,1.162,1215512.5,1215512.5,12901,0,0,0,L,1122011218,1,125.62,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279414,310787.00
03/22/2019 14:30,2,7.525,ACTIVE,220.29,370.90,60.006,1553279404,"201051344000917","174011545737251",32.60,28.50,0,331.83,426.21,247.7,237.1,1.145,1230326.8,1230326.8,20568,0,0,0,L,1122011218,1,126.07,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279415,310788.00
03/22/2019 14:30,2,9.814,ACTIVE,219.39,369.40,60.049,1553279404,"201051344000417","174011545737251",19.06,24.50,0,341.45,409.38,189.4,180.9,0.853,991932.1,991932.1,20792,0,0,0,L,1122011218,1,125.62,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279416,310789.00
03/22/2019 14:30,2,7.385,ACTIVE,218.71,373.61,60.038,1553279404,"201051344000685","174011545737251",32.82,23.50,0,334.24,427.11,245.7,235.2,1.171,1234860.6,1234860.6,20779,0,0,0,L,1122011218,1,126.07,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279417,310790.00
