ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 14:30,2,7.789,ACTIVE,220.74,371.51,60.049,1553279404,"201051344000651","174011545737251",32.08,29.00,0,332.73,430.42,252.7,241.9,1.140,1227464.8,1227464.8,20762,0,0,0,L,1122011218,1,126.75,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279418,310791.00
03/22/2019 14:30,2,7.262,ACTIVE,220.06,375.11,60.038,1553279404,"201051344000594","174011545737251",33.08,33.50,0,326.42,433.42,242.6,232.2,1.092,1241128.4,1241128.4,44593,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279419,310792.00
03/22/2019 14:30,2,7.928,ACTIVE,222.77,376.62,60.070,1553279404,"201051344000469","174011545737251",31.67,22.50,0,338.14,433.72,253.7,242.9,1.167,1219698.6,1219698.6,12885,0,0,0,L,1122011218,1,125.40,126.98,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279420,310793.00
03/22/2019 14:30,2,7.875,ACTIVE,220.74,373.01,60.049,1553279404,"201051344000585","174011545737251",31.93,26.30,0,332.13,429.22,254.3,243.5,1.140,1240315.7,1240315.7,20816,0,0,0,L,1122011218,1,126.07,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279421,310794.00
03/22/2019 14:30,2,7.934,ACTIVE,223.00,376.62,60.038,1553279404,"201051344000853","174011545737251",31.63,25.80,0,336.04,434.63,253.8,243.0,1.176,1243020.2,1243020.2,12481,0,0,0,L,1122011218,1,126.30,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279421,310795.00
03/22/2019 14:30,2,7.748,ACTIVE,218.93,370.00,60.028,1553279404,"201051344001145","174011545737251",32.36,23.80,0,334.24,428.91,253.3,242.5,1.149,1243166.1,1243166.1,20732,0,0,0,L,1122011218,1,125.62,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279422,310796.00
03/22/2019 14:30,2,7.832,ACTIVE,220.06,373.31,60.043,1553279404,"201051344000438","174011545737251",32.01,27.30,0,328.82,428.31,253.2,242.4,1.153,1235824.1,1235824.1,20770,0,0,0,L,1122011218,1,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279423,310797.00
03/22/2019 14:30,2,8.127,ACTIVE,220.29,373.91,60.033,1553279404,"201051344001135","174011545737251",30.85,31.80,0,331.83,428.01,253.5,242.7,1.136,1222860.1,1222860.1,20723,0,0,0,L,1122011218,1,126.30,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279424,310798.00
03/22/2019 14:30,2,7.992,ACTIVE,222.55,377.82,60.054,1553279404,"201051344000983","174011545737251",31.43,25.30,0,336.04,433.12,253.5,242.7,1.171,1241237.8,1241237.8,12489,0,0,0,L,1122011218,1,125.85,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279425,310799.00
03/22/2019 14:30,2,8.355,ACTIVE,220.52,373.61,60.059,1553279404,"201051344001203","174011545737251",29.96,28.80,0,334.24,429.22,253.3,242.6,1.131,1230490.3,1230490.3,20775,0,0,0,L,1122011218,1,126.75,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279426,310800.00
03/22/2019 14:30,2,8.246,ACTIVE,218.71,373.91,60.038,1553279404,"201051344001230","174011545737251",29.72,24.80,0,330.93,429.22,248.0,237.5,1.131,1227628.4,1227628.4,20585,0,0,0,L,1122011218,1,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279427,310801.00
03/22/2019 14:30,2,8.303,ACTIVE,218.93,377.22,60.043,1553279404,"201051344000646","174011545737251",29.32,25.30,0,332.13,428.01,246.4,235.9,1.123,1220660.3,1220660.3,20742,0,0,0,L,1122011218,1,125.85,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279428,310802.00
03/22/2019 14:30,2,8.125,ACTIVE,221.42,373.01,60.006,1553279404,"201051344000867","174011545737251",30.71,29.00,0,333.33,432.52,252.1,241.4,1.136,1218722.7,1218722.7,44666,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279429,310803.00
03/22/2019 14:30,2,8.223,ACTIVE,221.19,374.81,60.038,1553279404,"201051344000633","174011545737251",30.47,31.30,0,334.24,434.33,253.4,242.7,1.193,1217491.6,1217491.6,44717,0,0,0,L,1122011218,1,125.40,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279430,310804.00
03/22/2019 14:30,2,7.980,ACTIVE,219.16,372.71,60.033,1553279404,"201051344000955","174011545737251",31.55,30.50,0,331.83,428.31,254.8,244.0,1.207,1240254.8,1240254.8,20765,0,0,0,L,1122011218,1,125.40,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279431,310805.00
03/22/2019 14:30,2,8.184,ACTIVE,221.87,376.92,60.049,1553279404,"201051344000648","174011545737251",30.73,25.50,0,337.84,433.42,254.4,243.6,1.162,1231342.4,1231342.4,44223,0,0,0,L,1122011218,1,125.17,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279432,310806.00
03/22/2019 14:30,2,8.258,ACTIVE,222.32,376.62,60.038,1553279404,"201051344000645","174011545737251",30.43,25.50,0,338.44,432.22,254.2,243.4,1.118,1235981.2,1235981.2,44185,0,0,0,L,1122011218,1,126.07,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279433,310807.00
03/22/2019 14:30,2,8.348,ACTIVE,222.32,379.32,60.038,1553279404,"201051344000569","174011545737251",29.88,24.00,0,337.84,433.42,252.2,241.5,1.158,1251962.3,1251962.3,12404,0,0,0,L,1122011218,1,125.40,126.75,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279434,310808.00
03/22/2019 14:30,2,8.211,ACTIVE,222.10,383.23,60.038,1553279404,"179051228000119","174011545737251",30.26,30.00,0,336.94,435.83,251.4,240.7,1.171,39476.4,39476.4,12481,0,0,0,L,46974696,1,125.62,126.98,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553279434,310809.00
03/22/2019 14:45,2,8.150,ACTIVE,222.55,378.42,60.049,1553280304,"201051344000579","174011545737251",30.83,30.50,0,342.05,434.93,254.0,243.2,1.189,1251816.5,1251816.5,12854,0,0,0,L,1122011218,1,125.85,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280305,310810.00
03/22/2019 14:45,2,8.258,ACTIVE,219.84,371.81,60.043,1553280304,"201051344001025","174011545737251",30.45,33.30,0,334.24,430.42,254.5,243.7,1.096,1234300.0,1234300.0,20778,0,0,0,L,1122011218,1,125.85,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280306,310811.00
03/22/2019 14:45,2,8.127,ACTIVE,219.84,373.91,60.038,1553280304,"201051344001093","174011545737251",30.93,24.80,0,337.84,431.02,254.1,243.3,1.158,1218461.6,1218461.6,20797,0,0,0,L,1122011218,1,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280307,310812.00
03/22/2019 14:45,2,8.291,ACTIVE,222.55,375.71,60.038,1553280304,"201051344000458","174011545737251",30.30,32.40,0,338.74,435.83,254.3,243.5,1.136,1235145.5,1235145.5,12595,0,0,0,L,1122011218,1,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280308,310813.00
03/22/2019 14:45,2,8.199,ACTIVE,218.26,372.41,60.043,1553280304,"201051344000890","174011545737251",30.57,25.80,0,337.24,428.61,253.5,242.7,1.162,1232991.7,1232991.7,20724,0,0,0,L,1122011218,1,125.62,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280309,310814.00
03/22/2019 14:45,2,9.137,ACTIVE,222.55,371.81,60.049,1553280304,"201051344000988","174011545737251",18.53,26.50,0,329.13,414.79,171.4,163.5,0.787,956900.3,956900.3,12945,0,0,0,L,1122011218,1,125.85,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280310,310815.00
03/22/2019 14:45,2,8.309,ACTIVE,220.06,376.31,60.049,1553280304,"201051344000582","174011545737251",30.26,28.00,0,334.84,432.82,254.3,243.5,1.149,1212413.6,1212413.6,20698,0,0,0,L,1122011218,1,126.07,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280311,310816.00
03/22/2019 14:45,2,8.305,ACTIVE,220.74,374.81,60.038,1553280304,"201051344000868","174011545737251",30.28,25.30,0,337.54,432.52,253.8,243.1,1.136,1220216.2,1220216.2,44647,0,0,0,L,1122011218,1,124.94,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280312,310817.00
03/22/2019 14:45,2,8.297,ACTIVE,222.32,377.82,60.043,1553280304,"201051344000576","174011545737251",30.24,27.00,0,339.04,434.63,253.7,243.0,1.176,1238439.1,1238439.1,16681,0,0,0,L,1122011218,1,125.85,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280313,310818.00
03/22/2019 14:45,2,8.557,ACTIVE,222.55,377.52,60.033,1553280304,"201051344001158","174011545737251",29.34,29.50,0,343.25,432.82,254.4,243.6,1.127,1215571.6,1215571.6,12902,0,0,0,L,1122011218,1,126.07,126.07,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280314,310819.00
03/22/2019 14:45,2,8.127,ACTIVE,219.84,372.71,60.043,1553280304,"201051344000917","174011545737251",30.93,30.50,0,336.04,427.71,254.2,243.4,1.167,1230385.8,1230385.8,20569,0,0,0,L,1122011218,1,125.85,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280314,310820.00
03/22/2019 14:45,2,8.758,ACTIVE,218.93,366.10,60.054,1553280304,"201051344000417","174011545737251",18.83,24.80,0,323.11,409.98,166.9,159.2,0.769,991972.1,991972.1,20793,0,0,0,L,1122011218,1,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280315,310821.00
03/22/2019 14:45,2,8.164,ACTIVE,218.03,373.61,60.070,1553280304,"201051344000685","174011545737251",30.79,24.50,0,336.64,427.71,254.4,243.6,1.215,1234919.7,1234919.7,20780,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280316,310822.00
03/22/2019 14:45,2,8.258,ACTIVE,220.06,374.51,60.033,1553280304,"201051344000651","174011545737251",30.42,30.30,0,338.74,431.32,253.9,243.2,1.140,1227523.9,1227523.9,20763,0,0,0,L,1122011218,1,126.53,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280317,310823.00
03/22/2019 14:45,2,8.047,ACTIVE,220.06,375.11,60.022,1553280304,"201051344000594","174011545737251",31.13,34.50,0,333.63,431.02,253.9,243.2,1.136,1241187.2,1241187.2,44594,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280318,310824.00
03/22/2019 14:45,2,8.346,ACTIVE,222.77,380.52,60.028,1553280304,"201051344000469","174011545737251",30.12,24.50,0,342.65,433.72,254.2,243.5,1.193,1219757.7,1219757.7,12886,0,0,0,L,1122011218,1,125.62,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280319,310825.00
03/22/2019 14:45,2,8.176,ACTIVE,220.06,376.62,60.033,1553280304,"201051344000585","174011545737251",30.65,27.50,0,337.84,430.42,253.5,242.8,1.153,1240374.8,1240374.8,20817,0,0,0,L,1122011218,1,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280320,310826.00
03/22/2019 14:45,2,8.225,ACTIVE,222.77,378.72,60.043,1553280304,"201051344000853","174011545737251",30.57,27.80,0,340.55,434.33,254.3,243.5,1.127,1243079.3,1243079.3,12482,0,0,0,L,1122011218,1,126.53,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280321,310827.00
03/22/2019 14:45,2,8.006,ACTIVE,218.26,372.11,60.038,1553280304,"201051344001145","174011545737251",31.43,23.50,0,335.14,428.31,254.3,243.5,1.171,1243225.2,1243225.2,20733,0,0,0,L,1122011218,1,125.17,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280322,310828.00
03/22/2019 14:45,2,8.049,ACTIVE,219.39,371.21,60.033,1553280304,"201051344000438","174011545737251",31.29,27.80,0,335.74,429.52,254.6,243.8,1.171,1235883.2,1235883.2,20771,0,0,0,L,1122011218,1,126.07,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280323,310829.00
03/22/2019 14:45,2,8.238,ACTIVE,219.84,371.51,60.043,1553280304,"201051344001135","174011545737251",30.49,33.50,0,338.14,428.61,254.2,243.4,1.140,1222919.2,1222919.2,20724,0,0,0,L,1122011218,1,126.07,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280324,310830.00
03/22/2019 14:45,2,8.293,ACTIVE,222.55,379.92,60.038,1553280304,"201051344000983","174011545737251",30.34,27.30,0,342.95,433.72,254.8,244.0,1.171,1241296.9,1241296.9,12490,0,0,0,L,1122011218,1,126.07,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280325,310831.00
03/22/2019 14:45,2,8.238,ACTIVE,220.06,374.81,60.049,1553280304,"201051344001203","174011545737251",30.51,30.30,0,339.65,430.42,254.4,243.6,1.171,1230549.4,1230549.4,20776,0,0,0,L,1122011218,1,126.75,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280326,310832.00
03/22/2019 14:45,2,8.109,ACTIVE,218.03,369.70,60.038,1553280304,"201051344001230","174011545737251",30.99,24.50,0,337.84,428.31,254.1,243.3,1.167,1227687.4,1227687.4,20586,0,0,0,L,1122011218,1,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280327,310833.00
03/22/2019 14:45,2,8.160,ACTIVE,218.48,373.91,60.033,1553280304,"201051344000646","174011545737251",30.77,25.30,0,334.24,429.22,253.6,242.8,1.136,1220719.4,1220719.4,20743,0,0,0,L,1122011218,1,125.62,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280328,310834.00
03/22/2019 14:45,2,8.264,ACTIVE,221.42,373.91,60.038,1553280304,"201051344000867","174011545737251",30.26,30.80,0,335.44,433.12,252.9,242.2,1.127,1218781.6,1218781.6,44667,0,0,0,L,1122011218,1,125.62,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280329,310835.00
03/22/2019 14:45,2,8.254,ACTIVE,220.97,375.11,60.054,1553280304,"201051344000633","174011545737251",30.36,32.40,0,339.95,434.93,253.1,242.4,1.184,1217550.5,1217550.5,44718,0,0,0,L,1122011218,1,125.62,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280330,310836.00
03/22/2019 14:45,2,8.064,ACTIVE,218.48,373.61,60.054,1553280304,"201051344000955","174011545737251",31.19,29.80,0,336.04,427.71,254.1,243.3,1.153,1240313.9,1240313.9,20766,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280330,310837.00
03/22/2019 14:45,2,8.254,ACTIVE,221.87,375.41,60.054,1553280304,"201051344000648","174011545737251",30.43,28.00,0,342.35,434.02,254.4,243.6,1.153,1231401.5,1231401.5,44224,0,0,0,L,1122011218,1,125.17,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280331,310838.00
03/22/2019 14:45,2,8.301,ACTIVE,222.32,377.22,60.043,1553280304,"201051344000645","174011545737251",30.30,28.00,0,340.25,432.52,254.5,243.7,1.127,1236040.3,1236040.3,44186,0,0,0,L,1122011218,1,126.07,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280332,310839.00
03/22/2019 14:45,2,8.209,ACTIVE,222.32,377.22,60.022,1553280304,"201051344000569","174011545737251",30.63,24.80,0,339.65,433.12,254.3,243.5,1.158,1252021.3,1252021.3,12405,0,0,0,L,1122011218,1,125.40,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280333,310840.00
03/22/2019 14:45,2,8.129,ACTIVE,222.32,383.23,60.038,1553280304,"179051228000119","174011545737251",30.91,33.00,0,340.55,435.83,254.4,243.6,1.198,39535.5,39535.5,12482,0,0,0,L,46974696,1,126.07,126.75,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553280334,310841.00
03/22/2019 15:00,2,8.631,ACTIVE,222.55,378.12,60.033,1553281204,"201051344000579","174011545737251",29.10,31.50,0,345.66,434.63,254.5,243.7,1.162,1251877.3,1251877.3,12855,0,0,0,L,1122011218,1,126.07,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281205,310842.00
03/22/2019 15:00,2,8.693,ACTIVE,219.39,373.61,60.006,1553281204,"201051344001025","174011545737251",28.84,35.40,0,337.24,429.52,253.8,243.1,1.145,1234360.8,1234360.8,20779,0,0,0,L,1122011218,1,125.62,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281206,310843.00
03/22/2019 15:00,2,8.570,ACTIVE,219.39,375.41,60.054,1553281204,"201051344001093","174011545737251",29.32,25.80,0,338.14,428.91,254.4,243.7,1.140,1218522.4,1218522.4,20798,0,0,0,L,1122011218,1,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281207,310844.00
03/22/2019 15:00,2,8.488,ACTIVE,222.32,378.12,60.022,1553281204,"201051344000458","174011545737251",29.64,30.80,0,345.66,437.33,254.5,243.7,1.184,1235206.3,1235206.3,12596,0,0,0,L,1122011218,1,126.07,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281208,310845.00
03/22/2019 15:00,2,8.664,ACTIVE,218.03,373.61,60.006,1553281204,"201051344000890","174011545737251",28.65,27.50,0,340.55,428.91,251.2,240.6,1.158,1233052.4,1233052.4,20725,0,0,0,L,1122011218,1,125.62,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281209,310846.00
03/22/2019 15:00,2,8.943,ACTIVE,222.32,370.00,60.017,1553281204,"201051344000988","174011545737251",18.35,27.00,0,347.76,409.68,166.4,158.7,0.756,956940.5,956940.5,12946,0,0,0,L,1122011218,1,125.85,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281210,310847.00
03/22/2019 15:00,2,8.645,ACTIVE,219.61,375.41,60.001,1553281204,"201051344000582","174011545737251",28.71,29.30,0,337.54,429.22,251.3,240.6,1.136,1212474.3,1212474.3,20699,0,0,0,L,1122011218,1,125.85,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281211,310848.00
03/22/2019 15:00,2,8.445,ACTIVE,220.74,375.71,60.028,1553281204,"201051344000868","174011545737251",29.78,25.80,0,338.14,431.92,254.5,243.7,1.136,1220277.0,1220277.0,44648,0,0,0,L,1122011218,1,124.94,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281212,310849.00
03/22/2019 15:00,2,8.408,ACTIVE,222.10,376.01,60.012,1553281204,"201051344000576","174011545737251",29.90,27.00,0,344.15,436.43,254.1,243.3,1.153,1238499.9,1238499.9,16682,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281213,310850.00
03/22/2019 15:00,2,8.820,ACTIVE,222.32,380.82,60.017,1553281204,"201051344001158","174011545737251",28.15,30.50,0,345.36,433.12,251.6,240.9,1.145,1215632.3,1215632.3,12903,0,0,0,L,1122011218,1,125.85,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281214,310851.00
03/22/2019 15:00,2,8.381,ACTIVE,219.39,374.81,60.017,1553281204,"201051344000917","174011545737251",29.98,32.00,0,337.24,427.71,254.0,243.3,1.162,1230446.6,1230446.6,20570,0,0,0,L,1122011218,1,125.62,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281215,310852.00
03/22/2019 15:00,2,8.582,ACTIVE,218.48,364.29,60.006,1553281204,"201051344000417","174011545737251",18.71,25.30,0,343.55,403.67,162.8,155.2,0.747,992011.5,992011.5,20794,0,0,0,L,1122011218,1,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281216,310853.00
03/22/2019 15:00,2,8.740,ACTIVE,217.80,375.11,60.028,1553281204,"201051344000685","174011545737251",28.69,25.80,0,340.25,428.31,253.9,243.2,1.202,1234980.6,1234980.6,20781,0,0,0,L,1122011218,1,125.62,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281217,310854.00
03/22/2019 15:00,2,8.768,ACTIVE,219.84,375.41,60.070,1553281204,"201051344000651","174011545737251",28.43,31.80,0,339.04,427.41,252.3,241.6,1.136,1227584.6,1227584.6,20764,0,0,0,L,1122011218,1,126.53,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281217,310855.00
03/22/2019 15:00,2,8.334,ACTIVE,219.84,374.81,60.022,1553281204,"201051344000594","174011545737251",30.06,36.30,0,335.74,432.82,253.4,242.6,1.167,1241247.7,1241247.7,44595,0,0,0,L,1122011218,1,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281218,310856.00
03/22/2019 15:00,2,8.527,ACTIVE,222.32,378.72,60.012,1553281204,"201051344000469","174011545737251",29.44,24.30,0,345.06,433.42,254.2,243.4,1.171,1219818.6,1219818.6,12887,0,0,0,L,1122011218,1,125.62,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281219,310857.00
03/22/2019 15:00,2,8.711,ACTIVE,219.84,375.11,60.028,1553281204,"201051344000585","174011545737251",28.84,28.50,0,337.84,426.51,254.5,243.7,1.131,1240435.7,1240435.7,20818,0,0,0,L,1122011218,1,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281220,310858.00
03/22/2019 15:00,2,8.248,ACTIVE,222.77,378.72,60.043,1553281204,"201051344000853","174011545737251",30.32,27.00,0,345.06,434.93,253.0,242.3,1.145,1243140.1,1243140.1,12483,0,0,0,L,1122011218,1,126.53,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281221,310859.00
03/22/2019 15:00,2,8.268,ACTIVE,217.80,370.60,60.028,1553281204,"201051344001145","174011545737251",30.42,25.50,0,338.74,429.52,254.3,243.6,1.158,1243286.0,1243286.0,20734,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281222,310860.00
03/22/2019 15:00,2,8.660,ACTIVE,219.16,375.71,59.990,1553281204,"201051344000438","174011545737251",28.90,29.50,0,338.44,429.82,253.5,242.8,1.162,1235943.9,1235943.9,20772,0,0,0,L,1122011218,1,125.85,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281223,310861.00
03/22/2019 15:00,2,8.688,ACTIVE,219.16,374.21,60.033,1553281204,"201051344001135","174011545737251",28.49,34.80,0,334.84,430.12,250.6,239.9,1.114,1222979.8,1222979.8,20725,0,0,0,L,1122011218,1,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281224,310862.00
03/22/2019 15:00,2,8.432,ACTIVE,222.10,377.82,60.022,1553281204,"201051344000983","174011545737251",29.80,27.50,0,345.06,433.72,254.3,243.5,1.167,1241357.7,1241357.7,12491,0,0,0,L,1122011218,1,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281225,310863.00
03/22/2019 15:00,2,8.789,ACTIVE,219.39,374.21,60.012,1553281204,"201051344001203","174011545737251",28.49,30.80,0,339.95,427.41,253.4,242.7,1.162,1230610.2,1230610.2,20777,0,0,0,L,1122011218,1,126.30,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281226,310864.00
03/22/2019 15:00,2,8.531,ACTIVE,217.80,371.21,60.033,1553281204,"201051344001230","174011545737251",29.38,26.50,0,335.74,428.61,253.7,242.9,1.167,1227748.2,1227748.2,20587,0,0,0,L,1122011218,1,125.40,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281227,310865.00
03/22/2019 15:00,2,8.414,ACTIVE,218.26,372.41,60.028,1553281204,"201051344000646","174011545737251",29.38,27.50,0,338.44,429.22,250.2,239.5,1.145,1220780.0,1220780.0,20744,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281228,310866.00
03/22/2019 15:00,2,8.686,ACTIVE,220.97,375.71,60.022,1553281204,"201051344000867","174011545737251",28.92,31.80,0,339.34,431.92,254.1,243.3,1.136,1218842.3,1218842.3,44668,0,0,0,L,1122011218,1,125.40,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281229,310867.00
03/22/2019 15:00,2,8.744,ACTIVE,220.97,376.62,60.017,1553281204,"201051344000633","174011545737251",28.71,33.80,0,342.05,434.63,254.1,243.4,1.167,1217611.1,1217611.1,44719,0,0,0,L,1122011218,1,125.62,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281230,310868.00
03/22/2019 15:00,2,8.611,ACTIVE,218.26,373.91,60.043,1553281204,"201051344000955","174011545737251",28.90,31.50,0,339.95,428.01,252.0,241.3,1.140,1240374.6,1240374.6,20767,0,0,0,L,1122011218,1,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281231,310869.00
03/22/2019 15:00,2,8.607,ACTIVE,221.42,377.52,60.017,1553281204,"201051344000648","174011545737251",29.18,28.00,0,345.66,434.33,254.1,243.3,1.158,1231462.3,1231462.3,44225,0,0,0,L,1122011218,1,125.17,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281232,310870.00
03/22/2019 15:00,2,8.502,ACTIVE,221.87,377.22,60.033,1553281204,"201051344000645","174011545737251",29.60,27.50,0,345.96,433.12,254.6,243.8,1.158,1236101.1,1236101.1,44187,0,0,0,L,1122011218,1,126.07,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281233,310871.00
03/22/2019 15:00,2,8.291,ACTIVE,222.10,377.22,60.022,1553281204,"201051344000569","174011545737251",30.22,26.30,0,344.76,433.72,253.4,242.6,1.162,1252082.1,1252082.1,12406,0,0,0,L,1122011218,1,125.40,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281234,310872.00
03/22/2019 15:00,2,8.242,ACTIVE,222.10,382.93,60.054,1553281204,"179051228000119","174011545737251",30.51,33.30,0,345.06,436.73,254.4,243.6,1.184,39596.3,39596.3,12483,0,0,0,L,46974696,1,125.85,126.53,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553281235,310873.00
03/22/2019 15:15,2,8.432,ACTIVE,222.77,379.02,60.043,1553282104,"201051344000579","174011545737251",29.02,32.00,0,345.36,433.42,247.8,237.3,1.140,1251937.3,1251937.3,12856,0,0,0,L,1122011218,1,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282105,310874.00
03/22/2019 15:15,2,8.480,ACTIVE,219.61,374.81,60.038,1553282104,"201051344001025","174011545737251",28.69,35.40,0,339.65,428.61,246.4,235.9,1.087,1234420.6,1234420.6,20780,0,0,0,L,1122011218,1,125.62,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282106,310875.00
03/22/2019 15:15,2,8.365,ACTIVE,220.06,375.71,60.012,1553282104,"201051344001093","174011545737251",29.04,26.50,0,339.65,427.71,246.0,235.5,1.100,1218582.2,1218582.2,20799,0,0,0,L,1122011218,1,126.07,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282107,310876.00
03/22/2019 15:15,2,8.633,ACTIVE,222.55,376.31,60.022,1553282104,"201051344000458","174011545737251",28.41,30.80,0,345.96,434.93,248.4,237.8,1.149,1235266.6,1235266.6,12597,0,0,0,L,1122011218,1,126.30,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282108,310877.00
03/22/2019 15:15,2,8.363,ACTIVE,218.48,370.90,60.017,1553282104,"201051344000890","174011545737251",28.92,27.00,0,340.25,428.31,244.9,234.5,1.118,1233111.8,1233111.8,20726,0,0,0,L,1122011218,1,125.62,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282109,310878.00
03/22/2019 15:15,2,8.547,ACTIVE,222.55,369.70,60.017,1553282104,"201051344000988","174011545737251",18.49,27.80,0,348.06,407.87,160.2,152.7,0.720,956979.3,956979.3,12947,0,0,0,L,1122011218,1,125.85,126.53,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282110,310879.00
03/22/2019 15:15,2,8.334,ACTIVE,220.06,375.71,59.990,1553282104,"201051344000582","174011545737251",28.92,30.80,0,338.44,428.61,244.0,233.6,1.109,1212533.5,1212533.5,20700,0,0,0,L,1122011218,1,126.07,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282111,310880.00
03/22/2019 15:15,2,8.568,ACTIVE,220.74,375.71,60.017,1553282104,"201051344000868","174011545737251",28.67,27.30,0,339.65,431.92,248.8,238.2,1.136,1220337.3,1220337.3,44649,0,0,0,L,1122011218,1,125.17,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282112,310881.00
03/22/2019 15:15,2,8.648,ACTIVE,222.32,380.22,60.022,1553282104,"201051344000576","174011545737251",28.31,29.00,0,345.66,434.63,247.9,237.4,1.127,1238560.2,1238560.2,16683,0,0,0,L,1122011218,1,126.07,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282113,310882.00
03/22/2019 15:15,2,8.418,ACTIVE,222.77,376.62,60.006,1553282104,"201051344001158","174011545737251",28.53,31.30,0,345.06,432.52,243.2,232.8,1.123,1215691.4,1215691.4,12904,0,0,0,L,1122011218,1,126.07,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282114,310883.00
03/22/2019 15:15,2,8.494,ACTIVE,219.84,373.31,60.022,1553282104,"201051344000917","174011545737251",29.04,33.30,0,336.04,429.82,249.7,239.1,1.162,1230506.9,1230506.9,20571,0,0,0,L,1122011218,1,125.85,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282115,310884.00
03/22/2019 15:15,2,8.279,ACTIVE,218.71,364.59,60.006,1553282104,"201051344000417","174011545737251",18.91,26.00,0,343.55,402.46,158.5,151.0,0.729,992049.7,992049.7,20795,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282116,310885.00
03/22/2019 15:15,2,8.488,ACTIVE,218.26,373.91,60.022,1553282104,"201051344000685","174011545737251",28.92,26.80,0,341.45,428.91,248.5,237.9,1.184,1235040.7,1235040.7,20782,0,0,0,L,1122011218,1,125.85,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282117,310886.00
03/22/2019 15:15,2,8.279,ACTIVE,220.29,374.81,60.022,1553282104,"201051344000651","174011545737251",29.24,33.00,0,339.95,427.11,244.9,234.5,1.105,1227644.2,1227644.2,20765,0,0,0,L,1122011218,1,126.53,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282117,310887.00
03/22/2019 15:15,2,8.484,ACTIVE,220.29,373.31,60.006,1553282104,"201051344000594","174011545737251",29.26,37.00,0,335.74,431.62,251.1,240.4,1.118,1241308.0,1241308.0,44596,0,0,0,L,1122011218,1,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282118,310888.00
03/22/2019 15:15,2,8.537,ACTIVE,222.77,382.03,60.017,1553282104,"201051344000469","174011545737251",28.51,25.00,0,345.66,433.12,246.6,236.0,1.136,1219878.5,1219878.5,12888,0,0,0,L,1122011218,1,125.85,126.75,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282119,310889.00
03/22/2019 15:15,2,8.525,ACTIVE,220.29,377.52,60.006,1553282104,"201051344000585","174011545737251",28.67,29.30,0,338.14,426.51,247.5,236.9,1.127,1240495.7,1240495.7,20819,0,0,0,L,1122011218,1,125.85,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282120,310890.00
03/22/2019 15:15,2,8.574,ACTIVE,222.77,379.92,60.028,1553282104,"201051344000853","174011545737251",28.82,28.80,0,345.36,435.23,250.1,239.4,1.149,1243200.8,1243200.8,12484,0,0,0,L,1122011218,1,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282121,310891.00
03/22/2019 15:15,2,8.361,ACTIVE,218.26,377.22,60.001,1553282104,"201051344001145","174011545737251",29.84,26.30,0,340.25,428.61,252.7,241.9,1.145,1243346.6,1243346.6,20735,0,0,0,L,1122011218,1,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282122,310892.00
03/22/2019 15:15,2,8.301,ACTIVE,219.61,375.71,60.012,1553282104,"201051344000438","174011545737251",29.50,29.50,0,339.34,429.22,247.9,237.4,1.131,1236003.9,1236003.9,20773,0,0,0,L,1122011218,1,126.07,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282123,310893.00
03/22/2019 15:15,2,8.373,ACTIVE,219.84,375.41,60.006,1553282104,"201051344001135","174011545737251",28.78,34.50,0,339.04,428.61,244.0,233.6,1.118,1223039.0,1223039.0,20726,0,0,0,L,1122011218,1,126.07,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282124,310894.00
03/22/2019 15:15,2,8.537,ACTIVE,222.55,377.82,59.964,1553282104,"201051344000983","174011545737251",28.71,28.80,0,346.26,433.72,248.2,237.7,1.109,1241418.0,1241418.0,12492,0,0,0,L,1122011218,1,126.30,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282125,310895.00
03/22/2019 15:15,2,8.537,ACTIVE,219.84,376.01,60.012,1553282104,"201051344001203","174011545737251",28.41,32.20,0,339.34,428.01,245.6,235.1,1.114,1230669.9,1230669.9,20778,0,0,0,L,1122011218,1,126.53,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282126,310896.00
03/22/2019 15:15,2,8.277,ACTIVE,218.26,370.90,60.017,1553282104,"201051344001230","174011545737251",29.52,26.30,0,336.94,429.22,247.3,236.8,1.127,1227808.2,1227808.2,20588,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282127,310897.00
03/22/2019 15:15,2,8.342,ACTIVE,218.71,371.21,60.017,1553282104,"201051344000646","174011545737251",29.04,26.80,0,338.74,428.91,245.2,234.8,1.105,1220839.4,1220839.4,20745,0,0,0,L,1122011218,1,125.62,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282128,310898.00
03/22/2019 15:15,2,8.484,ACTIVE,221.19,375.71,60.038,1553282104,"201051344000867","174011545737251",28.69,33.30,0,340.55,431.32,246.6,236.1,1.100,1218902.1,1218902.1,44669,0,0,0,L,1122011218,1,125.85,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282129,310899.00
03/22/2019 15:15,2,8.443,ACTIVE,221.19,379.02,60.017,1553282104,"201051344000633","174011545737251",28.80,35.00,0,341.15,433.12,246.1,235.6,1.145,1217671.0,1217671.0,44720,0,0,0,L,1122011218,1,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282129,310900.00
03/22/2019 15:15,2,8.211,ACTIVE,218.71,371.51,60.006,1553282104,"201051344000955","174011545737251",29.60,32.00,0,340.85,428.01,245.9,235.4,1.123,1240434.2,1240434.2,20768,0,0,0,L,1122011218,1,125.17,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282130,310901.00
03/22/2019 15:15,2,8.598,ACTIVE,221.64,381.12,60.012,1553282104,"201051344000648","174011545737251",28.37,30.00,0,341.15,434.33,246.9,236.4,1.114,1231522.2,1231522.2,44226,0,0,0,L,1122011218,1,125.40,126.07,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282131,310902.00
03/22/2019 15:15,2,8.789,ACTIVE,222.10,380.22,60.022,1553282104,"201051344000645","174011545737251",27.95,29.00,0,346.26,432.82,248.7,238.1,1.114,1236161.5,1236161.5,44188,0,0,0,L,1122011218,1,126.07,126.30,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282132,310903.00
03/22/2019 15:15,2,8.576,ACTIVE,222.32,379.62,60.001,1553282104,"201051344000569","174011545737251",28.75,27.30,0,343.55,433.72,249.5,238.9,1.149,1252142.7,1252142.7,12407,0,0,0,L,1122011218,1,125.62,126.53,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282133,310904.00
03/22/2019 15:15,2,8.555,ACTIVE,222.10,385.03,60.006,1553282104,"179051228000119","174011545737251",29.08,34.80,0,345.36,436.73,252.0,241.3,1.202,39657.1,39657.1,12484,0,0,0,L,46974696,1,126.07,126.53,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553282134,310905.00
03/22/2019 15:30,2,8.168,ACTIVE,222.10,376.62,60.022,1553283004,"201051344000579","174011545737251",28.90,32.20,0,346.86,431.62,239.0,228.8,1.096,1251995.6,1251995.6,12857,0,0,0,L,1122011218,1,125.85,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283005,310906.00
03/22/2019 15:30,2,8.178,ACTIVE,219.61,375.11,60.038,1553283004,"201051344001025","174011545737251",28.90,35.00,0,339.95,425.61,239.2,228.9,1.056,1234478.7,1234478.7,20781,0,0,0,L,1122011218,1,125.62,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283006,310907.00
03/22/2019 15:30,2,8.029,ACTIVE,219.61,374.81,60.022,1553283004,"201051344001093","174011545737251",29.38,26.80,0,339.34,425.31,238.9,228.7,1.083,1218640.2,1218640.2,20800,0,0,0,L,1122011218,1,125.85,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283007,310908.00
03/22/2019 15:30,2,8.232,ACTIVE,222.10,375.71,60.028,1553283004,"201051344000458","174011545737251",29.20,29.30,0,347.16,431.32,243.4,233.0,1.123,1235325.2,1235325.2,12598,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283008,310909.00
03/22/2019 15:30,2,8.104,ACTIVE,218.26,370.30,60.054,1553283004,"201051344000890","174011545737251",28.77,28.00,0,341.45,426.51,236.1,225.9,1.065,1233169.5,1233169.5,20727,0,0,0,L,1122011218,1,125.62,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283009,310910.00
03/22/2019 15:30,2,8.273,ACTIVE,222.32,369.10,60.038,1553283004,"201051344000988","174011545737251",18.71,26.80,0,348.06,406.37,156.9,149.5,0.716,957017.0,957017.0,12948,0,0,0,L,1122011218,1,125.62,126.30,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283009,310911.00
03/22/2019 15:30,2,8.086,ACTIVE,219.61,374.81,60.022,1553283004,"201051344000582","174011545737251",28.80,30.50,0,339.34,427.11,235.9,225.7,1.069,1212591.0,1212591.0,20701,0,0,0,L,1122011218,1,125.85,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283010,310912.00
03/22/2019 15:30,2,8.271,ACTIVE,220.52,376.31,60.049,1553283004,"201051344000868","174011545737251",29.14,25.80,0,339.95,431.62,243.8,233.4,1.100,1220396.0,1220396.0,44650,0,0,0,L,1122011218,1,124.94,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283011,310913.00
03/22/2019 15:30,2,8.293,ACTIVE,221.87,376.92,60.070,1553283004,"201051344000576","174011545737251",29.02,27.50,0,345.96,431.62,243.7,233.3,1.114,1238618.7,1238618.7,16684,0,0,0,L,1122011218,1,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283012,310914.00
03/22/2019 15:30,2,8.229,ACTIVE,222.10,374.51,60.033,1553283004,"201051344001158","174011545737251",28.39,31.00,0,347.16,429.52,236.4,226.3,1.074,1215748.7,1215748.7,12905,0,0,0,L,1122011218,1,125.62,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283013,310915.00
03/22/2019 15:30,2,8.254,ACTIVE,219.61,374.21,60.065,1553283004,"201051344000917","174011545737251",28.84,32.80,0,337.54,428.61,241.2,230.8,1.114,1230565.8,1230565.8,20572,0,0,0,L,1122011218,1,125.62,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283014,310916.00
03/22/2019 15:30,2,7.967,ACTIVE,218.71,364.89,60.017,1553283004,"201051344000417","174011545737251",18.87,25.80,0,342.95,400.96,152.2,145.0,0.694,992086.8,992086.8,20796,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283015,310917.00
03/22/2019 15:30,2,8.119,ACTIVE,217.80,374.81,60.022,1553283004,"201051344000685","174011545737251",29.02,27.00,0,340.85,426.51,238.5,228.3,1.131,1235099.1,1235099.1,20783,0,0,0,L,1122011218,1,125.62,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283016,310918.00
03/22/2019 15:30,2,8.061,ACTIVE,219.84,374.51,60.054,1553283004,"201051344000651","174011545737251",29.04,32.60,0,339.34,425.01,237.1,226.9,1.065,1227702.0,1227702.0,20766,0,0,0,L,1122011218,1,126.30,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283017,310919.00
03/22/2019 15:30,2,8.312,ACTIVE,219.84,374.81,59.996,1553283004,"201051344000594","174011545737251",28.75,37.30,0,337.54,427.11,241.7,231.4,1.100,1241367.0,1241367.0,44597,0,0,0,L,1122011218,1,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283018,310920.00
03/22/2019 15:30,2,8.152,ACTIVE,222.10,376.92,60.043,1553283004,"201051344000469","174011545737251",29.32,23.80,0,345.66,431.32,242.0,231.7,1.118,1219936.7,1219936.7,12889,0,0,0,L,1122011218,1,125.40,126.53,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283019,310921.00
03/22/2019 15:30,2,8.307,ACTIVE,219.84,374.21,60.033,1553283004,"201051344000585","174011545737251",28.51,29.00,0,339.04,424.71,239.8,229.6,1.100,1240554.1,1240554.1,20820,0,0,0,L,1122011218,1,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283020,310922.00
03/22/2019 15:30,2,8.195,ACTIVE,222.55,377.82,60.022,1553283004,"201051344000853","174011545737251",29.68,28.50,0,345.36,432.82,246.3,235.8,1.109,1243259.9,1243259.9,12485,0,0,0,L,1122011218,1,126.53,126.30,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283021,310923.00
03/22/2019 15:30,2,8.162,ACTIVE,218.03,374.81,60.033,1553283004,"201051344001145","174011545737251",29.24,26.00,0,340.25,428.61,241.6,231.3,1.092,1243405.9,1243405.9,20736,0,0,0,L,1122011218,1,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283022,310924.00
03/22/2019 15:30,2,7.926,ACTIVE,218.93,371.81,60.065,1553283004,"201051344000438","174011545737251",29.48,29.30,0,340.25,427.71,236.4,226.3,1.096,1236062.0,1236062.0,20774,0,0,0,L,1122011218,1,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283023,310925.00
03/22/2019 15:30,2,7.988,ACTIVE,219.39,371.51,60.028,1553283004,"201051344001135","174011545737251",29.02,34.50,0,335.74,426.51,234.7,224.6,1.056,1223096.4,1223096.4,20727,0,0,0,L,1122011218,1,125.85,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283024,310926.00
03/22/2019 15:30,2,8.227,ACTIVE,222.10,376.62,60.033,1553283004,"201051344000983","174011545737251",29.32,27.80,0,345.66,432.22,244.1,233.7,1.118,1241476.7,1241476.7,12493,0,0,0,L,1122011218,1,125.85,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283025,310927.00
03/22/2019 15:30,2,8.049,ACTIVE,219.61,374.81,60.033,1553283004,"201051344001203","174011545737251",29.24,32.00,0,340.25,424.71,238.2,228.0,1.096,1230727.9,1230727.9,20779,0,0,0,L,1122011218,1,126.30,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283026,310928.00
03/22/2019 15:30,2,8.010,ACTIVE,218.03,372.11,60.028,1553283004,"201051344001230","174011545737251",29.34,27.00,0,340.85,426.81,237.8,227.6,1.087,1227866.3,1227866.3,20589,0,0,0,L,1122011218,1,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283026,310929.00
03/22/2019 15:30,2,7.969,ACTIVE,218.48,373.91,60.033,1553283004,"201051344000646","174011545737251",29.16,27.00,0,339.95,427.11,235.3,225.2,1.083,1220897.0,1220897.0,20746,0,0,0,L,1122011218,1,125.62,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283027,310930.00
03/22/2019 15:30,2,8.256,ACTIVE,220.74,374.81,60.038,1553283004,"201051344000867","174011545737251",28.77,32.80,0,339.04,429.82,240.3,230.1,1.074,1218960.2,1218960.2,44670,0,0,0,L,1122011218,1,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283028,310931.00
03/22/2019 15:30,2,8.100,ACTIVE,220.74,374.81,60.043,1553283004,"201051344000633","174011545737251",29.18,35.20,0,341.15,431.02,239.2,229.0,1.123,1217729.1,1217729.1,44721,0,0,0,L,1122011218,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283029,310932.00
