ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 15:30,2,7.971,ACTIVE,218.48,374.51,60.033,1553283004,"201051344000955","174011545737251",29.08,32.60,0,341.75,425.91,234.7,224.6,1.096,1240491.8,1240491.8,20769,0,0,0,L,1122011218,1,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283030,310933.00
03/22/2019 15:30,2,8.104,ACTIVE,221.19,375.71,60.038,1553283004,"201051344000648","174011545737251",29.34,29.30,0,342.95,431.92,240.8,230.5,1.096,1231580.5,1231580.5,44227,0,0,0,L,1122011218,1,124.94,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283031,310934.00
03/22/2019 15:30,2,8.375,ACTIVE,221.64,378.12,60.065,1553283004,"201051344000645","174011545737251",28.78,28.50,0,346.86,431.92,244.2,233.7,1.092,1236220.3,1236220.3,44189,0,0,0,L,1122011218,1,125.85,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283032,310935.00
03/22/2019 15:30,2,8.191,ACTIVE,221.64,377.22,60.028,1553283004,"201051344000569","174011545737251",29.52,27.80,0,345.06,432.22,244.8,234.4,1.123,1252201.7,1252201.7,12408,0,0,0,L,1122011218,1,125.40,126.30,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283033,310936.00
03/22/2019 15:30,2,8.312,ACTIVE,221.87,383.53,60.038,1553283004,"179051228000119","174011545737251",29.38,34.30,0,345.36,436.13,247.3,236.7,1.158,39716.6,39716.6,12485,0,0,0,L,46974696,1,125.85,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283034,310937.00
03/22/2019 15:45,2,7.734,ACTIVE,220.74,370.90,59.980,1553283904,"201051344000579","174011545737251",29.52,31.50,0,341.75,428.91,231.2,221.2,1.047,1252051.7,1252051.7,12858,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283905,310938.00
03/22/2019 15:45,2,7.863,ACTIVE,218.26,369.70,60.012,1553283904,"201051344001025","174011545737251",28.86,34.00,0,333.63,430.12,229.8,219.8,1.034,1234534.6,1234534.6,20782,0,0,0,L,1122011218,1,124.72,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283906,310939.00
03/22/2019 15:45,2,7.686,ACTIVE,217.80,369.70,60.049,1553283904,"201051344001093","174011545737251",29.48,26.00,0,335.74,422.90,229.4,219.5,1.043,1218696.0,1218696.0,20801,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283907,310940.00
03/22/2019 15:45,2,7.918,ACTIVE,220.52,372.41,60.049,1553283904,"201051344000458","174011545737251",29.32,29.80,0,340.85,429.52,235.1,225.0,1.074,1235382.0,1235382.0,12599,0,0,0,L,1122011218,1,125.17,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283908,310941.00
03/22/2019 15:45,2,7.723,ACTIVE,216.90,364.89,60.012,1553283904,"201051344000890","174011545737251",29.10,26.50,0,321.31,432.82,227.4,217.6,1.043,1233225.0,1233225.0,20728,0,0,0,L,1122011218,1,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283909,310942.00
03/22/2019 15:45,2,7.871,ACTIVE,220.52,364.89,60.022,1553283904,"201051344000988","174011545737251",19.00,27.00,0,343.25,405.47,151.6,144.4,0.707,957053.4,957053.4,12949,0,0,0,L,1122011218,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283910,310943.00
03/22/2019 15:45,2,7.625,ACTIVE,218.48,368.80,60.059,1553283904,"201051344000582","174011545737251",29.40,31.30,0,332.73,434.02,227.0,217.2,1.043,1212646.4,1212646.4,20702,0,0,0,L,1122011218,1,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283911,310944.00
03/22/2019 15:45,2,7.932,ACTIVE,218.93,370.30,59.990,1553283904,"201051344000868","174011545737251",29.28,25.00,0,339.65,426.21,235.2,225.1,1.056,1220452.8,1220452.8,44651,0,0,0,L,1122011218,1,124.27,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283912,310945.00
03/22/2019 15:45,2,7.877,ACTIVE,220.29,373.01,60.033,1553283904,"201051344000576","174011545737251",29.44,26.80,0,340.25,430.12,234.7,224.6,1.078,1238675.5,1238675.5,16685,0,0,0,L,1122011218,1,124.94,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283913,310946.00
03/22/2019 15:45,2,7.842,ACTIVE,220.74,373.31,60.054,1553283904,"201051344001158","174011545737251",28.75,30.80,0,341.75,427.11,228.4,218.5,1.047,1215804.1,1215804.1,12906,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283914,310947.00
03/22/2019 15:45,2,7.779,ACTIVE,218.03,367.60,60.033,1553283904,"201051344000917","174011545737251",29.52,32.20,0,335.44,426.21,232.4,222.4,1.083,1230622.4,1230622.4,20573,0,0,0,L,1122011218,1,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283915,310948.00
03/22/2019 15:45,2,7.613,ACTIVE,217.13,357.98,60.065,1553283904,"201051344000417","174011545737251",19.06,25.50,0,338.44,404.27,147.0,140.0,0.689,992122.5,992122.5,20797,0,0,0,L,1122011218,1,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283916,310949.00
03/22/2019 15:45,2,7.773,ACTIVE,216.67,365.19,60.049,1553283904,"201051344000685","174011545737251",29.20,27.00,0,334.54,423.81,229.8,219.9,1.105,1235155.3,1235155.3,20784,0,0,0,L,1122011218,1,124.94,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283917,310950.00
03/22/2019 15:45,2,7.781,ACTIVE,218.48,370.00,60.033,1553283904,"201051344000651","174011545737251",28.94,32.60,0,330.93,437.03,228.1,218.2,1.034,1227757.6,1227757.6,20767,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283918,310951.00
03/22/2019 15:45,2,7.912,ACTIVE,218.03,370.30,60.022,1553283904,"201051344000594","174011545737251",29.30,36.80,0,336.64,425.61,234.6,224.5,1.061,1241423.9,1241423.9,44598,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283919,310952.00
03/22/2019 15:45,2,7.811,ACTIVE,220.52,374.81,60.017,1553283904,"201051344000469","174011545737251",29.46,24.30,0,340.85,430.42,232.8,222.8,1.087,1219992.9,1219992.9,12890,0,0,0,L,1122011218,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283920,310953.00
03/22/2019 15:45,2,7.809,ACTIVE,218.48,369.70,60.033,1553283904,"201051344000585","174011545737251",29.22,29.50,0,336.64,438.83,231.0,221.0,1.061,1240610.4,1240610.4,20821,0,0,0,L,1122011218,1,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283921,310954.00
03/22/2019 15:45,2,7.961,ACTIVE,220.74,373.91,60.049,1553283904,"201051344000853","174011545737251",29.42,28.30,0,341.45,429.52,237.2,227.0,1.078,1243317.3,1243317.3,12486,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283922,310955.00
03/22/2019 15:45,2,7.836,ACTIVE,216.67,369.70,60.038,1553283904,"201051344001145","174011545737251",29.50,26.30,0,333.63,429.82,234.1,224.0,1.078,1243463.1,1243463.1,20737,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283922,310956.00
03/22/2019 15:45,2,7.639,ACTIVE,217.80,368.80,60.033,1553283904,"201051344000438","174011545737251",29.50,29.30,0,335.14,423.81,228.2,218.3,1.047,1236117.8,1236117.8,20775,0,0,0,L,1122011218,1,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283923,310957.00
03/22/2019 15:45,2,7.674,ACTIVE,218.03,367.90,60.043,1553283904,"201051344001135","174011545737251",29.12,34.50,0,329.13,424.11,226.3,216.5,1.012,1223151.5,1223151.5,20728,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283924,310958.00
03/22/2019 15:45,2,7.859,ACTIVE,220.52,371.51,60.006,1553283904,"201051344000983","174011545737251",29.58,27.50,0,341.15,429.22,235.4,225.3,1.096,1241533.6,1241533.6,12494,0,0,0,L,1122011218,1,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283925,310959.00
03/22/2019 15:45,2,7.744,ACTIVE,218.03,367.30,60.038,1553283904,"201051344001203","174011545737251",29.24,32.00,0,337.24,422.90,229.3,219.4,1.061,1230783.8,1230783.8,20780,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283926,310960.00
03/22/2019 15:45,2,7.652,ACTIVE,216.45,367.30,60.033,1553283904,"201051344001230","174011545737251",29.54,26.00,0,335.44,431.32,228.8,218.9,1.078,1227922.3,1227922.3,20590,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283927,310961.00
03/22/2019 15:45,2,7.740,ACTIVE,216.90,367.90,60.022,1553283904,"201051344000646","174011545737251",28.90,26.50,0,334.54,423.81,226.5,216.7,1.052,1220952.3,1220952.3,20747,0,0,0,L,1122011218,1,124.72,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283928,310962.00
03/22/2019 15:45,2,7.814,ACTIVE,219.16,368.50,60.022,1553283904,"201051344000867","174011545737251",29.30,32.20,0,340.25,425.31,231.8,221.8,1.052,1219016.3,1219016.3,44671,0,0,0,L,1122011218,1,124.72,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283929,310963.00
03/22/2019 15:45,2,7.902,ACTIVE,219.16,370.30,60.012,1553283904,"201051344000633","174011545737251",28.92,34.50,0,340.85,426.21,231.7,221.7,1.083,1217785.2,1217785.2,44722,0,0,0,L,1122011218,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283930,310964.00
03/22/2019 15:45,2,7.410,ACTIVE,216.90,362.49,60.028,1553283904,"201051344000955","174011545737251",30.08,32.00,0,335.74,422.60,225.8,216.0,1.069,1240547.1,1240547.1,20770,0,0,0,L,1122011218,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283931,310965.00
03/22/2019 15:45,2,7.826,ACTIVE,219.84,371.51,60.033,1553283904,"201051344000648","174011545737251",29.40,27.80,0,342.35,427.71,232.9,222.9,1.056,1231636.9,1231636.9,44228,0,0,0,L,1122011218,1,124.27,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283932,310966.00
03/22/2019 15:45,2,7.939,ACTIVE,220.06,373.01,60.022,1553283904,"201051344000645","174011545737251",29.30,27.80,0,341.75,428.91,235.5,225.4,1.087,1236277.3,1236277.3,44190,0,0,0,L,1122011218,1,124.94,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283933,310967.00
03/22/2019 15:45,2,7.883,ACTIVE,220.06,370.90,60.033,1553283904,"201051344000569","174011545737251",29.62,26.30,0,341.15,429.82,236.2,226.1,1.100,1252258.9,1252258.9,12409,0,0,0,L,1122011218,1,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283934,310968.00
03/22/2019 15:45,2,7.930,ACTIVE,220.29,378.72,60.022,1553283904,"179051228000119","174011545737251",29.68,33.50,0,344.76,432.22,238.2,228.0,1.127,39774.4,39774.4,12486,0,0,0,L,46974696,1,124.94,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553283935,310969.00
03/22/2019 16:00,2,7.371,ACTIVE,220.74,370.90,60.012,1553284804,"201051344000579","174011545737251",29.40,31.30,0,341.45,422.00,219.6,210.0,1.016,1252105.5,1252105.5,12859,0,0,0,L,1122011218,1,125.17,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284805,310970.00
03/22/2019 16:00,2,7.453,ACTIVE,217.80,366.70,60.043,1553284804,"201051344001025","174011545737251",29.00,33.80,0,335.14,415.99,218.8,209.2,0.981,1234588.2,1234588.2,20783,0,0,0,L,1122011218,1,124.72,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284806,310971.00
03/22/2019 16:00,2,7.297,ACTIVE,217.80,367.90,60.022,1553284804,"201051344001093","174011545737251",29.44,26.00,0,335.14,418.39,217.6,208.1,0.986,1218749.4,1218749.4,20802,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284807,310972.00
03/22/2019 16:00,2,7.527,ACTIVE,220.52,372.41,60.012,1553284804,"201051344000458","174011545737251",29.42,27.30,0,341.75,423.20,224.2,214.4,1.012,1235436.9,1235436.9,12600,0,0,0,L,1122011218,1,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284808,310973.00
03/22/2019 16:00,2,7.312,ACTIVE,216.45,366.10,60.006,1553284804,"201051344000890","174011545737251",29.26,27.00,0,335.74,416.29,216.7,207.3,1.008,1233278.0,1233278.0,20729,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284809,310974.00
03/22/2019 16:00,2,7.477,ACTIVE,220.52,364.29,60.017,1553284804,"201051344000988","174011545737251",19.02,25.50,0,342.65,398.56,144.2,137.2,0.667,957088.5,957088.5,12950,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284810,310975.00
03/22/2019 16:00,2,7.250,ACTIVE,218.03,367.60,60.022,1553284804,"201051344000582","174011545737251",29.46,30.30,0,334.24,416.89,216.2,206.8,0.994,1212699.4,1212699.4,20703,0,0,0,L,1122011218,1,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284811,310976.00
03/22/2019 16:00,2,7.518,ACTIVE,218.93,370.00,59.969,1553284804,"201051344000868","174011545737251",29.42,23.80,0,337.54,422.60,223.9,214.2,1.012,1220507.6,1220507.6,44652,0,0,0,L,1122011218,1,124.27,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284812,310977.00
03/22/2019 16:00,2,7.502,ACTIVE,220.29,369.70,60.022,1553284804,"201051344000576","174011545737251",29.38,25.30,0,340.85,422.90,223.2,213.6,1.025,1238730.4,1238730.4,16686,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284813,310978.00
03/22/2019 16:00,2,7.416,ACTIVE,220.74,369.40,60.059,1553284804,"201051344001158","174011545737251",28.88,29.50,0,340.85,421.40,216.9,207.5,1.003,1215857.3,1215857.3,12907,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284814,310979.00
03/22/2019 16:00,2,7.367,ACTIVE,217.58,366.40,60.022,1553284804,"201051344000917","174011545737251",29.60,32.80,0,333.93,418.09,220.8,211.2,1.056,1230676.6,1230676.6,20574,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284815,310980.00
03/22/2019 16:00,2,7.139,ACTIVE,216.90,359.18,60.033,1553284804,"201051344000417","174011545737251",19.30,25.30,0,338.14,392.25,139.6,132.8,0.654,992156.6,992156.6,20798,0,0,0,L,1122011218,1,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284816,310981.00
03/22/2019 16:00,2,7.342,ACTIVE,216.22,368.50,60.022,1553284804,"201051344000685","174011545737251",29.44,27.30,0,335.14,415.69,218.7,209.2,1.074,1235208.9,1235208.9,20785,0,0,0,L,1122011218,1,124.72,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284817,310982.00
03/22/2019 16:00,2,7.367,ACTIVE,218.03,367.00,60.017,1553284804,"201051344000651","174011545737251",29.14,32.20,0,338.14,418.70,217.5,208.0,0.986,1227810.8,1227810.8,20768,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284818,310983.00
03/22/2019 16:00,2,7.361,ACTIVE,218.26,367.00,60.012,1553284804,"201051344000594","174011545737251",29.72,36.80,0,333.03,421.70,221.4,211.8,1.008,1241478.3,1241478.3,44599,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284819,310984.00
03/22/2019 16:00,2,7.406,ACTIVE,220.52,370.90,60.022,1553284804,"201051344000469","174011545737251",29.60,22.50,0,340.25,422.90,222.0,212.4,1.025,1220047.3,1220047.3,12891,0,0,0,L,1122011218,1,124.72,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284820,310985.00
03/22/2019 16:00,2,7.447,ACTIVE,217.80,367.00,60.017,1553284804,"201051344000585","174011545737251",29.18,29.50,0,335.14,415.69,220.0,210.4,1.008,1240664.3,1240664.3,20822,0,0,0,L,1122011218,1,124.49,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284821,310986.00
03/22/2019 16:00,2,7.576,ACTIVE,220.74,371.21,60.022,1553284804,"201051344000853","174011545737251",29.50,27.50,0,340.25,422.00,226.4,216.6,1.025,1243372.8,1243372.8,12487,0,0,0,L,1122011218,1,125.62,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284821,310987.00
03/22/2019 16:00,2,7.500,ACTIVE,216.45,365.49,60.065,1553284804,"201051344001145","174011545737251",29.28,26.00,0,335.14,418.70,222.4,212.7,1.047,1243517.6,1243517.6,20738,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284822,310988.00
03/22/2019 16:00,2,7.271,ACTIVE,217.35,365.80,60.028,1553284804,"201051344000438","174011545737251",29.52,30.00,0,335.14,415.39,217.5,208.0,1.003,1236171.0,1236171.0,20776,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284823,310989.00
03/22/2019 16:00,2,7.287,ACTIVE,217.58,365.80,60.006,1553284804,"201051344001135","174011545737251",29.18,35.40,0,334.24,418.09,215.4,206.0,0.986,1223204.3,1223204.3,20729,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284824,310990.00
03/22/2019 16:00,2,7.479,ACTIVE,220.29,369.10,60.043,1553284804,"201051344000983","174011545737251",29.64,26.30,0,341.45,424.11,224.5,214.8,1.039,1241588.7,1241588.7,12495,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284825,310991.00
03/22/2019 16:00,2,7.408,ACTIVE,218.03,367.00,60.022,1553284804,"201051344001203","174011545737251",29.10,32.00,0,336.64,415.99,218.3,208.8,1.012,1230837.3,1230837.3,20781,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284826,310992.00
03/22/2019 16:00,2,7.332,ACTIVE,216.22,364.29,60.028,1553284804,"201051344001230","174011545737251",29.38,26.80,0,336.34,417.49,218.0,208.5,1.008,1227975.7,1227975.7,20591,0,0,0,L,1122011218,1,124.27,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284827,310993.00
03/22/2019 16:00,2,7.258,ACTIVE,216.45,367.90,60.022,1553284804,"201051344000646","174011545737251",29.46,27.00,0,334.24,416.29,216.6,207.1,1.012,1221005.2,1221005.2,20748,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284828,310994.00
03/22/2019 16:00,2,7.479,ACTIVE,219.16,369.10,60.033,1553284804,"201051344000867","174011545737251",29.16,30.30,0,339.04,421.10,220.8,211.1,0.994,1219070.4,1219070.4,44672,0,0,0,L,1122011218,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284829,310995.00
03/22/2019 16:00,2,7.369,ACTIVE,219.16,369.10,60.049,1553284804,"201051344000633","174011545737251",29.40,33.80,0,341.75,422.00,219.4,209.9,1.030,1217839.1,1217839.1,44723,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284830,310996.00
03/22/2019 16:00,2,7.127,ACTIVE,216.67,365.49,60.022,1553284804,"201051344000955","174011545737251",29.82,32.20,0,335.44,415.09,215.1,205.7,1.008,1240599.8,1240599.8,20771,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284831,310997.00
03/22/2019 16:00,2,7.414,ACTIVE,219.61,370.30,60.033,1553284804,"201051344000648","174011545737251",29.46,26.50,0,342.95,423.81,221.2,211.6,1.012,1231691.1,1231691.1,44229,0,0,0,L,1122011218,1,124.27,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284832,310998.00
03/22/2019 16:00,2,7.520,ACTIVE,219.84,371.81,60.033,1553284804,"201051344000645","174011545737251",29.46,26.30,0,340.55,422.90,224.4,214.6,1.008,1236332.3,1236332.3,44191,0,0,0,L,1122011218,1,124.94,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284833,310999.00
03/22/2019 16:00,2,7.443,ACTIVE,220.06,369.70,60.028,1553284804,"201051344000569","174011545737251",29.86,24.50,0,340.85,423.81,225.1,215.3,1.034,1252314.3,1252314.3,12410,0,0,0,L,1122011218,1,124.49,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284834,311000.00
03/22/2019 16:00,2,7.541,ACTIVE,220.06,377.52,59.980,1553284804,"179051228000119","174011545737251",29.74,31.80,0,341.15,427.71,227.1,217.2,1.074,39830.2,39830.2,12487,0,0,0,L,46974696,1,124.94,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553284835,311001.00
03/22/2019 16:15,2,7.029,ACTIVE,219.39,369.40,60.022,1553285704,"201051344000579","174011545737251",29.52,30.00,0,332.73,419.90,210.0,200.7,0.994,1252156.6,1252156.6,12860,0,0,0,L,1122011218,1,124.49,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285705,311002.00
03/22/2019 16:15,2,7.070,ACTIVE,216.45,363.99,59.969,1553285704,"201051344001025","174011545737251",29.16,32.40,0,324.62,419.00,208.9,199.7,0.928,1234639.2,1234639.2,20784,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285706,311003.00
03/22/2019 16:15,2,6.871,ACTIVE,216.90,366.40,60.022,1553285704,"201051344001093","174011545737251",29.62,25.50,0,323.11,413.89,206.0,196.9,0.937,1218799.9,1218799.9,20803,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285707,311004.00
03/22/2019 16:15,2,7.113,ACTIVE,219.39,368.20,60.028,1553285704,"201051344000458","174011545737251",29.44,28.50,0,331.83,421.40,212.0,202.7,0.977,1235488.8,1235488.8,12601,0,0,0,L,1122011218,1,124.72,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285708,311005.00
03/22/2019 16:15,2,6.920,ACTIVE,215.54,362.79,60.033,1553285704,"201051344000890","174011545737251",29.52,25.30,0,326.42,414.49,206.9,197.8,0.968,1233328.5,1233328.5,20730,0,0,0,L,1122011218,1,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285709,311006.00
03/22/2019 16:15,2,7.092,ACTIVE,219.39,363.09,60.065,1553285704,"201051344000988","174011545737251",19.02,25.00,0,333.03,401.26,136.7,130.0,0.632,957121.8,957121.8,12951,0,0,0,L,1122011218,1,124.49,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285710,311007.00
03/22/2019 16:15,2,6.900,ACTIVE,216.90,364.89,59.980,1553285704,"201051344000582","174011545737251",29.50,30.30,0,324.02,415.39,206.0,196.9,0.955,1212749.7,1212749.7,20704,0,0,0,L,1122011218,1,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285710,311008.00
03/22/2019 16:15,2,7.025,ACTIVE,217.80,366.70,60.022,1553285704,"201051344000868","174011545737251",29.66,24.00,0,323.72,422.00,211.0,201.7,0.955,1220559.5,1220559.5,44653,0,0,0,L,1122011218,1,123.81,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285711,311009.00
03/22/2019 16:15,2,7.070,ACTIVE,219.39,372.41,60.033,1553285704,"201051344000576","174011545737251",29.40,25.50,0,331.23,423.20,210.4,201.2,0.981,1238782.3,1238782.3,16687,0,0,0,L,1122011218,1,124.72,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285712,311010.00
03/22/2019 16:15,2,6.941,ACTIVE,219.61,369.40,60.038,1553285704,"201051344001158","174011545737251",29.36,28.80,0,331.83,421.10,206.4,197.3,0.950,1215907.7,1215907.7,12908,0,0,0,L,1122011218,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285713,311011.00
03/22/2019 16:15,2,7.037,ACTIVE,216.67,366.10,60.028,1553285704,"201051344000917","174011545737251",29.62,31.80,0,325.52,422.30,211.0,201.7,1.008,1230728.1,1230728.1,20575,0,0,0,L,1122011218,1,124.04,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285714,311012.00
03/22/2019 16:15,2,6.854,ACTIVE,216.00,357.68,59.975,1553285704,"201051344000417","174011545737251",19.26,24.50,0,327.92,394.35,133.7,127.1,0.623,992188.9,992188.9,20799,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285715,311013.00
03/22/2019 16:15,2,6.912,ACTIVE,215.54,363.99,60.028,1553285704,"201051344000685","174011545737251",29.88,25.50,0,325.82,415.69,209.1,199.9,1.021,1235259.8,1235259.8,20786,0,0,0,L,1122011218,1,124.49,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285716,311014.00
03/22/2019 16:15,2,6.885,ACTIVE,217.13,363.69,60.022,1553285704,"201051344000651","174011545737251",29.76,31.50,0,324.62,418.09,207.3,198.2,0.946,1227861.4,1227861.4,20769,0,0,0,L,1122011218,1,124.94,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285717,311015.00
03/22/2019 16:15,2,7.131,ACTIVE,217.35,366.40,60.049,1553285704,"201051344000594","174011545737251",29.46,35.20,0,323.41,420.80,212.8,203.5,0.959,1241529.9,1241529.9,44600,0,0,0,L,1122011218,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285718,311016.00
03/22/2019 16:15,2,6.965,ACTIVE,219.84,370.60,60.043,1553285704,"201051344000469","174011545737251",29.66,22.00,0,330.93,426.51,209.1,199.9,0.981,1220098.6,1220098.6,12892,0,0,0,L,1122011218,1,124.27,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285719,311017.00
03/22/2019 16:15,2,7.178,ACTIVE,217.13,367.90,60.022,1553285704,"201051344000585","174011545737251",29.10,28.00,0,326.42,413.89,211.4,202.1,0.972,1240715.9,1240715.9,20823,0,0,0,L,1122011218,1,124.04,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285720,311018.00
03/22/2019 16:15,2,7.082,ACTIVE,220.06,370.60,60.043,1553285704,"201051344000853","174011545737251",29.76,27.30,0,330.63,423.81,213.3,204.0,0.990,1243425.4,1243425.4,12488,0,0,0,L,1122011218,1,124.94,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285721,311019.00
03/22/2019 16:15,2,6.967,ACTIVE,215.54,365.80,60.017,1553285704,"201051344001145","174011545737251",30.22,25.00,0,327.02,422.00,213.1,203.8,0.972,1243569.5,1243569.5,20739,0,0,0,L,1122011218,1,123.81,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285722,311020.00
03/22/2019 16:15,2,6.793,ACTIVE,216.45,367.30,60.017,1553285704,"201051344000438","174011545737251",30.20,29.00,0,324.62,419.30,207.6,198.4,0.977,1236221.5,1236221.5,20777,0,0,0,L,1122011218,1,124.49,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285723,311021.00
03/22/2019 16:15,2,6.924,ACTIVE,216.67,361.29,59.969,1553285704,"201051344001135","174011545737251",29.44,34.50,0,323.72,418.39,206.4,197.3,0.937,1223254.5,1223254.5,20730,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285724,311022.00
03/22/2019 16:15,2,7.104,ACTIVE,219.61,368.50,60.028,1553285704,"201051344000983","174011545737251",29.48,25.30,0,332.43,422.90,212.1,202.8,0.994,1241640.8,1241640.8,12496,0,0,0,L,1122011218,1,124.49,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285725,311023.00
03/22/2019 16:15,2,6.922,ACTIVE,216.90,367.00,60.022,1553285704,"201051344001203","174011545737251",29.54,31.80,0,325.82,418.39,207.0,197.9,0.959,1230888.0,1230888.0,20782,0,0,0,L,1122011218,1,124.94,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285726,311024.00
03/22/2019 16:15,2,6.887,ACTIVE,215.54,363.99,60.017,1553285704,"201051344001230","174011545737251",29.76,25.00,0,326.12,415.99,207.4,198.3,0.963,1228026.4,1228026.4,20592,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285726,311025.00
03/22/2019 16:15,2,6.852,ACTIVE,215.32,364.59,60.017,1553285704,"201051344000646","174011545737251",29.84,25.50,0,324.92,415.99,207.1,197.9,0.963,1221055.6,1221055.6,20749,0,0,0,L,1122011218,1,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285727,311026.00
03/22/2019 16:15,2,7.078,ACTIVE,218.48,365.19,60.054,1553285704,"201051344000867","174011545737251",29.16,30.30,0,324.62,419.90,209.1,199.9,0.955,1219121.6,1219121.6,44673,0,0,0,L,1122011218,1,124.27,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285728,311027.00
03/22/2019 16:15,2,7.055,ACTIVE,218.48,367.60,60.017,1553285704,"201051344000633","174011545737251",29.32,32.40,0,326.72,420.80,209.4,200.2,0.981,1217890.2,1217890.2,44724,0,0,0,L,1122011218,1,124.49,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285729,311028.00
03/22/2019 16:15,2,6.773,ACTIVE,215.77,364.89,59.980,1553285704,"201051344000955","174011545737251",30.02,31.00,0,327.02,414.79,205.9,196.9,0.941,1240649.9,1240649.9,20772,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285730,311029.00
03/22/2019 16:15,2,7.021,ACTIVE,218.93,367.60,60.049,1553285704,"201051344000648","174011545737251",29.60,25.50,0,332.13,422.00,210.5,201.3,0.990,1231742.6,1231742.6,44230,0,0,0,L,1122011218,1,124.04,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285731,311030.00
03/22/2019 16:15,2,7.143,ACTIVE,219.39,368.80,60.028,1553285704,"201051344000645","174011545737251",29.36,25.30,0,332.13,420.50,212.4,203.1,0.955,1236384.5,1236384.5,44192,0,0,0,L,1122011218,1,124.72,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285732,311031.00
03/22/2019 16:15,2,7.096,ACTIVE,219.39,368.80,60.022,1553285704,"201051344000569","174011545737251",29.52,23.80,0,330.93,422.60,212.1,202.8,0.977,1252366.6,1252366.6,12411,0,0,0,L,1122011218,1,124.04,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285733,311032.00
03/22/2019 16:15,2,7.025,ACTIVE,219.39,376.31,60.022,1553285704,"179051228000119","174011545737251",30.08,31.00,0,330.33,426.21,213.9,204.5,1.012,39882.9,39882.9,12488,0,0,0,L,46974696,1,124.49,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553285734,311033.00
03/22/2019 16:30,2,6.490,ACTIVE,219.39,367.30,60.054,1553286604,"201051344000579","174011545737251",29.92,28.50,0,342.35,416.29,196.7,188.0,0.902,1252205.1,1252205.1,12861,0,0,0,L,1122011218,1,124.27,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286605,311034.00
03/22/2019 16:30,2,6.633,ACTIVE,217.35,363.39,60.001,1553286604,"201051344001025","174011545737251",29.22,31.00,0,336.34,411.18,196.3,187.5,0.888,1234687.5,1234687.5,20785,0,0,0,L,1122011218,1,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286606,311035.00
03/22/2019 16:30,2,6.361,ACTIVE,217.35,366.10,60.028,1553286604,"201051344001093","174011545737251",30.12,24.50,0,335.14,410.28,193.9,185.3,0.879,1218847.7,1218847.7,20804,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286607,311036.00
03/22/2019 16:30,2,6.619,ACTIVE,219.39,367.90,60.038,1553286604,"201051344000458","174011545737251",29.68,27.30,0,342.35,417.49,198.9,190.1,0.924,1235538.1,1235538.1,12602,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286608,311037.00
03/22/2019 16:30,2,6.408,ACTIVE,216.22,363.69,60.028,1553286604,"201051344000890","174011545737251",30.04,24.30,0,336.64,410.58,194.9,186.2,0.915,1233376.5,1233376.5,20731,0,0,0,L,1122011218,1,124.49,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286609,311038.00
03/22/2019 16:30,2,6.514,ACTIVE,219.39,361.89,60.022,1553286604,"201051344000988","174011545737251",19.46,23.80,0,343.85,394.65,128.4,122.0,0.588,957153.4,957153.4,12952,0,0,0,L,1122011218,1,124.27,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286610,311039.00
03/22/2019 16:30,2,6.406,ACTIVE,217.80,366.70,60.012,1553286604,"201051344000582","174011545737251",29.88,29.00,0,335.74,411.18,193.8,185.2,0.893,1212797.4,1212797.4,20705,0,0,0,L,1122011218,1,124.72,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286611,311040.00
03/22/2019 16:30,2,6.594,ACTIVE,218.03,364.89,60.028,1553286604,"201051344000868","174011545737251",29.70,22.80,0,335.44,412.08,198.3,189.5,0.902,1220608.6,1220608.6,44654,0,0,0,L,1122011218,1,123.59,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286612,311041.00
03/22/2019 16:30,2,6.527,ACTIVE,219.39,368.80,60.028,1553286604,"201051344000576","174011545737251",29.96,24.00,0,341.75,417.19,198.0,189.2,0.893,1238831.4,1238831.4,16688,0,0,0,L,1122011218,1,124.27,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286613,311042.00
03/22/2019 16:30,2,6.562,ACTIVE,219.61,368.50,60.033,1553286604,"201051344001158","174011545737251",29.20,27.30,0,341.45,415.99,194.0,185.3,0.893,1215955.7,1215955.7,12909,0,0,0,L,1122011218,1,124.27,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286613,311043.00
03/22/2019 16:30,2,6.602,ACTIVE,217.35,365.49,60.017,1553286604,"201051344000917","174011545737251",29.80,31.30,0,335.14,410.88,199.1,190.2,0.928,1230777.0,1230777.0,20576,0,0,0,L,1122011218,1,124.49,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286614,311044.00
03/22/2019 16:30,2,6.340,ACTIVE,216.67,357.98,60.038,1553286604,"201051344000417","174011545737251",19.58,23.50,0,338.44,388.04,125.9,119.6,0.570,992219.7,992219.7,20800,0,0,0,L,1122011218,1,124.04,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286615,311045.00
03/22/2019 16:30,2,6.461,ACTIVE,216.00,364.89,60.038,1553286604,"201051344000685","174011545737251",29.98,25.00,0,336.64,411.18,196.2,187.5,0.946,1235308.2,1235308.2,20787,0,0,0,L,1122011218,1,124.72,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286616,311046.00
03/22/2019 16:30,2,6.531,ACTIVE,217.58,364.59,60.017,1553286604,"201051344000651","174011545737251",29.48,30.80,0,335.14,410.28,194.9,186.2,0.884,1227909.4,1227909.4,20770,0,0,0,L,1122011218,1,125.17,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286617,311047.00
03/22/2019 16:30,2,6.473,ACTIVE,217.58,366.10,60.022,1553286604,"201051344000594","174011545737251",30.40,33.80,0,333.93,413.89,199.1,190.2,0.906,1241579.1,1241579.1,44601,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286618,311048.00
03/22/2019 16:30,2,6.504,ACTIVE,219.61,369.40,60.028,1553286604,"201051344000469","174011545737251",29.84,21.80,0,342.05,416.89,196.6,187.8,0.924,1220147.3,1220147.3,12893,0,0,0,L,1122011218,1,124.04,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286619,311049.00
03/22/2019 16:30,2,6.557,ACTIVE,217.58,364.29,60.028,1553286604,"201051344000585","174011545737251",29.92,26.80,0,335.44,410.28,198.5,189.7,0.902,1240764.9,1240764.9,20824,0,0,0,L,1122011218,1,124.49,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286620,311050.00
03/22/2019 16:30,2,6.592,ACTIVE,219.84,369.10,60.028,1553286604,"201051344000853","174011545737251",30.12,24.80,0,341.75,417.19,200.9,192.0,0.924,1243475.1,1243475.1,12489,0,0,0,L,1122011218,1,124.72,125.17,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286621,311051.00
03/22/2019 16:30,2,6.504,ACTIVE,216.22,362.79,59.980,1553286604,"201051344001145","174011545737251",30.47,23.50,0,336.34,412.68,200.8,191.9,0.919,1243618.8,1243618.8,20740,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286622,311052.00
03/22/2019 16:30,2,6.320,ACTIVE,216.90,362.19,60.017,1553286604,"201051344000438","174011545737251",30.45,27.50,0,336.04,410.58,194.8,186.1,0.893,1236269.5,1236269.5,20778,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286623,311053.00
03/22/2019 16:30,2,6.400,ACTIVE,217.13,364.59,60.017,1553286604,"201051344001135","174011545737251",29.84,33.30,0,336.04,409.68,193.5,184.8,0.875,1223302.2,1223302.2,20731,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286624,311054.00
03/22/2019 16:30,2,6.570,ACTIVE,219.39,368.50,60.022,1553286604,"201051344000983","174011545737251",30.10,24.30,0,341.75,417.49,200.2,191.3,0.928,1241690.2,1241690.2,12497,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286625,311055.00
03/22/2019 16:30,2,6.490,ACTIVE,217.35,364.29,60.065,1553286604,"201051344001203","174011545737251",29.66,31.00,0,336.64,409.98,194.9,186.2,0.910,1230936.0,1230936.0,20783,0,0,0,L,1122011218,1,125.17,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286626,311056.00
03/22/2019 16:30,2,6.381,ACTIVE,216.00,365.49,60.022,1553286604,"201051344001230","174011545737251",30.24,24.00,0,336.64,410.28,195.2,186.5,0.906,1228074.5,1228074.5,20593,0,0,0,L,1122011218,1,124.27,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286627,311057.00
03/22/2019 16:30,2,6.381,ACTIVE,216.22,363.09,60.017,1553286604,"201051344000646","174011545737251",30.00,24.50,0,336.04,411.18,193.7,185.1,0.924,1221103.4,1221103.4,20750,0,0,0,L,1122011218,1,124.49,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286628,311058.00
03/22/2019 16:30,2,6.561,ACTIVE,218.48,365.80,60.043,1553286604,"201051344000867","174011545737251",29.68,28.00,0,336.34,411.48,197.2,188.4,0.893,1219170.2,1219170.2,44674,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286629,311059.00
03/22/2019 16:30,2,6.594,ACTIVE,218.48,368.20,60.038,1553286604,"201051344000633","174011545737251",29.52,30.30,0,341.75,415.39,197.1,188.3,0.932,1217938.7,1217938.7,44725,0,0,0,L,1122011218,1,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286630,311060.00
03/22/2019 16:30,2,6.262,ACTIVE,216.22,363.09,60.012,1553286604,"201051344000955","174011545737251",30.36,29.30,0,336.94,410.28,192.6,184.0,0.902,1240697.4,1240697.4,20773,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286631,311061.00
03/22/2019 16:30,2,6.471,ACTIVE,218.71,367.90,60.017,1553286604,"201051344000648","174011545737251",30.16,23.80,0,342.65,417.19,197.6,188.8,0.902,1231791.5,1231791.5,44231,0,0,0,L,1122011218,1,123.59,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286632,311062.00
03/22/2019 16:30,2,6.666,ACTIVE,219.16,367.30,60.022,1553286604,"201051344000645","174011545737251",29.62,24.50,0,343.25,417.19,199.8,191.0,0.897,1236433.9,1236433.9,44193,0,0,0,L,1122011218,1,124.49,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286633,311063.00
03/22/2019 16:30,2,6.574,ACTIVE,219.16,369.40,60.022,1553286604,"201051344000569","174011545737251",30.12,22.30,0,341.75,418.09,200.6,191.7,0.915,1252416.1,1252416.1,12412,0,0,0,L,1122011218,1,123.81,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286634,311064.00
03/22/2019 16:30,2,6.641,ACTIVE,219.16,373.91,60.012,1553286604,"179051228000119","174011545737251",30.06,29.30,0,340.85,417.19,202.0,193.0,0.959,39932.9,39932.9,12489,0,0,0,L,46974696,1,124.27,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553286634,311065.00
03/22/2019 16:45,2,6.025,ACTIVE,218.93,365.49,59.996,1553287503,"201051344000579","174011545737251",29.98,27.30,0,342.95,412.38,182.9,174.6,0.844,1252250.3,1252250.3,12862,0,0,0,L,1122011218,1,124.04,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287505,311066.00
03/22/2019 16:45,2,6.105,ACTIVE,216.67,360.99,60.001,1553287503,"201051344001025","174011545737251",29.54,30.50,0,336.34,406.37,182.6,174.3,0.831,1234732.7,1234732.7,20786,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287506,311067.00
03/22/2019 16:45,2,5.930,ACTIVE,216.67,363.69,59.969,1553287503,"201051344001093","174011545737251",29.92,24.50,0,336.34,406.67,179.6,171.4,0.813,1218892.2,1218892.2,20805,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287507,311068.00
03/22/2019 16:45,2,6.186,ACTIVE,218.71,365.19,59.996,1553287503,"201051344000458","174011545737251",29.86,25.80,0,342.65,412.98,187.0,178.6,0.866,1235584.1,1235584.1,12603,0,0,0,L,1122011218,1,124.04,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287507,311069.00
03/22/2019 16:45,2,5.949,ACTIVE,215.54,361.29,60.006,1553287503,"201051344000890","174011545737251",30.06,24.00,0,335.74,407.87,181.0,172.8,0.840,1233421.2,1233421.2,20732,0,0,0,L,1122011218,1,124.04,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287508,311070.00
03/22/2019 16:45,2,6.084,ACTIVE,218.71,360.99,59.959,1553287503,"201051344000988","174011545737251",19.50,23.00,0,343.55,391.94,120.1,114.0,0.557,957182.9,957182.9,12953,0,0,0,L,1122011218,1,123.81,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287509,311071.00
03/22/2019 16:45,2,5.975,ACTIVE,217.35,365.19,59.996,1553287503,"201051344000582","174011545737251",29.78,28.30,0,336.34,406.97,180.1,171.9,0.835,1212842.0,1212842.0,20706,0,0,0,L,1122011218,1,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287510,311072.00
03/22/2019 16:45,2,6.094,ACTIVE,217.58,362.79,59.996,1553287503,"201051344000868","174011545737251",30.10,20.00,0,336.64,410.28,185.7,177.3,0.844,1220654.3,1220654.3,44655,0,0,0,L,1122011218,1,123.36,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287511,311073.00
03/22/2019 16:45,2,6.023,ACTIVE,218.48,367.30,60.022,1553287503,"201051344000576","174011545737251",30.49,21.30,0,342.35,413.59,186.0,177.6,0.862,1238877.2,1238877.2,16689,0,0,0,L,1122011218,1,123.81,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287512,311074.00
