ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 16:45,2,6.045,ACTIVE,218.71,365.19,60.012,1553287503,"201051344001158","174011545737251",29.58,25.50,0,342.95,412.38,181.1,172.8,0.835,1216000.3,1216000.3,12910,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287513,311075.00
03/22/2019 16:45,2,6.117,ACTIVE,216.90,364.89,59.990,1553287503,"201051344000917","174011545737251",29.86,30.30,0,335.44,406.07,184.8,176.5,0.866,1230822.8,1230822.8,20577,0,0,0,L,1122011218,1,124.27,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287514,311076.00
03/22/2019 16:45,2,5.859,ACTIVE,216.00,357.08,60.028,1553287503,"201051344000417","174011545737251",19.68,23.80,0,338.44,385.63,116.7,110.7,0.548,992248.4,992248.4,20801,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287515,311077.00
03/22/2019 16:45,2,5.934,ACTIVE,215.77,362.49,60.001,1553287503,"201051344000685","174011545737251",30.26,24.80,0,336.64,406.37,181.9,173.6,0.884,1235353.2,1235353.2,20788,0,0,0,L,1122011218,1,124.49,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287516,311078.00
03/22/2019 16:45,2,6.062,ACTIVE,217.13,364.29,60.012,1553287503,"201051344000651","174011545737251",29.52,30.50,0,337.24,406.67,181.3,173.1,0.826,1227954.2,1227954.2,20771,0,0,0,L,1122011218,1,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287517,311079.00
03/22/2019 16:45,2,6.105,ACTIVE,217.13,362.49,60.001,1553287503,"201051344000594","174011545737251",29.92,32.80,0,335.74,408.18,184.9,176.6,0.822,1241624.8,1241624.8,44602,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287518,311080.00
03/22/2019 16:45,2,5.984,ACTIVE,218.93,365.49,60.001,1553287503,"201051344000469","174011545737251",30.30,19.80,0,342.95,413.59,183.5,175.2,0.862,1220192.5,1220192.5,12894,0,0,0,L,1122011218,1,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287519,311081.00
03/22/2019 16:45,2,6.188,ACTIVE,217.13,363.99,60.012,1553287503,"201051344000585","174011545737251",29.58,26.50,0,336.34,406.07,185.5,177.1,0.849,1240810.6,1240810.6,20825,0,0,0,L,1122011218,1,124.04,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287519,311082.00
03/22/2019 16:45,2,6.014,ACTIVE,219.16,365.49,60.006,1553287503,"201051344000853","174011545737251",30.89,23.80,0,342.35,414.19,188.1,179.6,0.866,1243521.6,1243521.6,12490,0,0,0,L,1122011218,1,124.49,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287520,311083.00
03/22/2019 16:45,2,6.064,ACTIVE,215.77,362.19,60.001,1553287503,"201051344001145","174011545737251",30.42,22.80,0,336.64,408.18,186.7,178.2,0.849,1243665.0,1243665.0,20741,0,0,0,L,1122011218,1,123.81,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287521,311084.00
03/22/2019 16:45,2,5.865,ACTIVE,216.45,362.79,59.990,1553287503,"201051344000438","174011545737251",30.40,27.00,0,336.34,406.07,180.5,172.3,0.844,1236314.1,1236314.1,20779,0,0,0,L,1122011218,1,124.49,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287522,311085.00
03/22/2019 16:45,2,5.918,ACTIVE,216.45,360.99,59.996,1553287503,"201051344001135","174011545737251",29.90,33.50,0,336.04,404.87,179.2,171.0,0.800,1223346.5,1223346.5,20732,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287523,311086.00
03/22/2019 16:45,2,6.127,ACTIVE,218.48,364.59,60.001,1553287503,"201051344000983","174011545737251",30.16,22.00,0,342.65,412.98,187.1,178.6,0.879,1241736.4,1241736.4,12498,0,0,0,L,1122011218,1,124.04,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287524,311087.00
03/22/2019 16:45,2,6.020,ACTIVE,216.90,361.89,59.996,1553287503,"201051344001203","174011545737251",29.70,29.50,0,337.54,406.07,180.9,172.7,0.840,1230980.8,1230980.8,20784,0,0,0,L,1122011218,1,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287525,311088.00
03/22/2019 16:45,2,5.893,ACTIVE,215.77,360.08,59.969,1553287503,"201051344001230","174011545737251",30.43,23.00,0,337.24,407.27,181.6,173.4,0.840,1228119.4,1228119.4,20594,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287526,311089.00
03/22/2019 16:45,2,5.936,ACTIVE,215.77,364.89,59.996,1553287503,"201051344000646","174011545737251",29.92,23.80,0,336.04,406.67,179.8,171.6,0.840,1221147.8,1221147.8,20751,0,0,0,L,1122011218,1,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287527,311090.00
03/22/2019 16:45,2,6.037,ACTIVE,217.80,363.69,60.001,1553287503,"201051344000867","174011545737251",30.06,26.50,0,336.34,409.68,183.6,175.3,0.840,1219215.5,1219215.5,44675,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287528,311091.00
03/22/2019 16:45,2,6.076,ACTIVE,218.03,366.40,60.001,1553287503,"201051344000633","174011545737251",29.82,29.30,0,339.34,413.59,183.4,175.1,0.853,1217984.0,1217984.0,44726,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287529,311092.00
03/22/2019 16:45,2,5.795,ACTIVE,215.77,360.38,60.043,1553287503,"201051344000955","174011545737251",30.36,28.30,0,336.94,406.07,178.2,170.1,0.831,1240741.5,1240741.5,20774,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287530,311093.00
03/22/2019 16:45,2,5.998,ACTIVE,218.26,364.89,60.001,1553287503,"201051344000648","174011545737251",30.36,22.30,0,342.95,412.68,184.6,176.2,0.853,1231836.9,1231836.9,44232,0,0,0,L,1122011218,1,123.36,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287531,311094.00
03/22/2019 16:45,2,6.145,ACTIVE,218.48,366.40,60.012,1553287503,"201051344000645","174011545737251",30.06,22.30,0,342.35,413.29,187.0,178.6,0.835,1236479.9,1236479.9,44194,0,0,0,L,1122011218,1,124.04,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287532,311095.00
03/22/2019 16:45,2,6.133,ACTIVE,218.48,366.40,59.990,1553287503,"201051344000569","174011545737251",30.16,21.00,0,342.65,412.98,187.3,178.9,0.866,1252462.4,1252462.4,12413,0,0,0,L,1122011218,1,123.59,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287533,311096.00
03/22/2019 16:45,2,6.123,ACTIVE,218.71,372.41,60.006,1553287503,"179051228000119","174011545737251",30.51,27.50,0,341.45,413.29,189.2,180.7,0.893,39979.5,39979.5,12490,0,0,0,L,46974696,1,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553287534,311097.00
03/22/2019 17:00,2,5.521,ACTIVE,218.71,363.09,60.017,1553288405,"201051344000579","174011545737251",30.08,25.80,0,342.95,408.18,168.1,160.3,0.782,1252292.3,1252292.3,12863,0,0,0,L,1122011218,1,124.27,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288406,311098.00
03/22/2019 17:00,2,5.514,ACTIVE,216.67,360.38,60.012,1553288405,"201051344001025","174011545737251",30.24,28.30,0,337.24,402.46,168.8,161.0,0.756,1234774.7,1234774.7,20787,0,0,0,L,1122011218,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288407,311099.00
03/22/2019 17:00,2,5.281,ACTIVE,216.90,361.89,60.001,1553288405,"201051344001093","174011545737251",30.89,22.30,0,336.64,401.56,165.2,157.5,0.751,1218933.4,1218933.4,20806,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288408,311100.00
03/22/2019 17:00,2,5.574,ACTIVE,218.48,364.89,60.001,1553288405,"201051344000458","174011545737251",30.30,24.80,0,342.65,408.48,171.0,163.1,0.795,1235626.7,1235626.7,12604,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288409,311101.00
03/22/2019 17:00,2,5.441,ACTIVE,215.77,359.18,59.964,1553288405,"201051344000890","174011545737251",30.30,22.00,0,337.24,403.07,167.0,159.2,0.765,1233462.8,1233462.8,20733,0,0,0,L,1122011218,1,124.04,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288410,311102.00
03/22/2019 17:00,2,5.588,ACTIVE,218.48,359.18,59.990,1553288405,"201051344000988","174011545737251",19.48,21.80,0,342.95,389.24,110.2,104.5,0.513,957210.2,957210.2,12954,0,0,0,L,1122011218,1,123.81,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288411,311103.00
03/22/2019 17:00,2,5.402,ACTIVE,217.13,361.89,60.038,1553288405,"201051344000582","174011545737251",30.40,27.30,0,336.34,402.77,166.2,158.5,0.769,1212883.4,1212883.4,20707,0,0,0,L,1122011218,1,124.49,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288412,311104.00
03/22/2019 17:00,2,5.555,ACTIVE,217.35,363.39,60.012,1553288405,"201051344000868","174011545737251",30.16,19.50,0,337.54,403.37,169.6,161.8,0.773,1220696.6,1220696.6,44656,0,0,0,L,1122011218,1,123.36,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288413,311105.00
03/22/2019 17:00,2,5.537,ACTIVE,218.48,365.49,60.006,1553288405,"201051344000576","174011545737251",30.18,20.70,0,342.95,409.08,169.2,161.4,0.778,1238919.5,1238919.5,16690,0,0,0,L,1122011218,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288414,311106.00
03/22/2019 17:00,2,5.457,ACTIVE,218.48,363.39,60.001,1553288405,"201051344001158","174011545737251",30.06,24.00,0,343.25,407.87,166.1,158.4,0.769,1216041.7,1216041.7,12911,0,0,0,L,1122011218,1,124.04,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288415,311107.00
03/22/2019 17:00,2,5.535,ACTIVE,216.90,360.08,60.033,1553288405,"201051344000917","174011545737251",30.47,28.80,0,336.34,403.07,170.8,162.9,0.791,1230865.4,1230865.4,20578,0,0,0,L,1122011218,1,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288416,311108.00
03/22/2019 17:00,2,5.359,ACTIVE,216.22,355.58,60.017,1553288405,"201051344000417","174011545737251",19.86,22.00,0,338.44,382.93,107.8,102.1,0.504,992275.1,992275.1,20802,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288417,311109.00
03/22/2019 17:00,2,5.480,ACTIVE,215.77,361.89,60.006,1553288405,"201051344000685","174011545737251",30.43,23.30,0,336.94,403.07,168.9,161.1,0.835,1235395.2,1235395.2,20789,0,0,0,L,1122011218,1,124.49,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288418,311110.00
03/22/2019 17:00,2,5.510,ACTIVE,217.13,361.89,59.990,1553288405,"201051344000651","174011545737251",29.96,28.50,0,337.84,402.16,167.3,159.5,0.778,1227995.8,1227995.8,20772,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288419,311111.00
03/22/2019 17:00,2,5.576,ACTIVE,216.90,360.38,60.006,1553288405,"201051344000594","174011545737251",30.18,30.80,0,336.34,404.57,170.5,162.6,0.782,1241667.3,1241667.3,44603,0,0,0,L,1122011218,1,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288419,311112.00
03/22/2019 17:00,2,5.469,ACTIVE,218.48,364.29,59.975,1553288405,"201051344000469","174011545737251",30.36,19.30,0,342.35,408.48,168.0,160.2,0.791,1220234.4,1220234.4,12895,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288420,311113.00
03/22/2019 17:00,2,5.637,ACTIVE,217.13,363.39,60.001,1553288405,"201051344000585","174011545737251",30.06,25.30,0,336.94,402.77,171.7,163.8,0.791,1240853.3,1240853.3,20826,0,0,0,L,1122011218,1,124.04,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288421,311114.00
03/22/2019 17:00,2,5.582,ACTIVE,218.71,364.59,60.006,1553288405,"201051344000853","174011545737251",30.38,22.30,0,343.55,409.08,171.7,163.8,0.787,1243564.5,1243564.5,12491,0,0,0,L,1122011218,1,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288422,311115.00
03/22/2019 17:00,2,5.510,ACTIVE,215.77,361.59,60.001,1553288405,"201051344001145","174011545737251",30.75,22.00,0,337.54,404.27,171.6,163.7,0.787,1243707.9,1243707.9,20742,0,0,0,L,1122011218,1,123.81,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288423,311116.00
03/22/2019 17:00,2,5.340,ACTIVE,216.45,360.99,59.996,1553288405,"201051344000438","174011545737251",30.71,25.50,0,336.04,401.86,166.2,158.4,0.756,1236355.7,1236355.7,20780,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288424,311117.00
03/22/2019 17:00,2,5.430,ACTIVE,216.67,361.59,60.038,1553288405,"201051344001135","174011545737251",30.14,31.80,0,333.93,404.27,165.6,157.9,0.760,1223387.6,1223387.6,20733,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288425,311118.00
03/22/2019 17:00,2,5.541,ACTIVE,218.48,363.69,60.001,1553288405,"201051344000983","174011545737251",30.53,21.50,0,339.34,408.78,171.4,163.5,0.809,1241779.2,1241779.2,12499,0,0,0,L,1122011218,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288426,311119.00
03/22/2019 17:00,2,5.492,ACTIVE,216.90,360.69,59.985,1553288405,"201051344001203","174011545737251",30.02,27.80,0,337.54,401.56,166.9,159.2,0.782,1231022.4,1231022.4,20785,0,0,0,L,1122011218,1,124.72,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288427,311120.00
03/22/2019 17:00,2,5.342,ACTIVE,215.54,359.78,59.996,1553288405,"201051344001230","174011545737251",30.75,22.00,0,337.84,403.07,166.3,158.6,0.773,1228161.0,1228161.0,20595,0,0,0,L,1122011218,1,123.81,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288428,311121.00
03/22/2019 17:00,2,5.430,ACTIVE,215.77,360.69,60.001,1553288405,"201051344000646","174011545737251",30.18,22.80,0,336.34,403.37,166.0,158.3,0.791,1221189.2,1221189.2,20752,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288429,311122.00
03/22/2019 17:00,2,5.537,ACTIVE,217.58,360.99,60.001,1553288405,"201051344000867","174011545737251",29.96,25.30,0,337.84,403.07,168.0,160.2,0.765,1219257.4,1219257.4,44676,0,0,0,L,1122011218,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288430,311123.00
03/22/2019 17:00,2,5.434,ACTIVE,217.58,363.09,60.001,1553288405,"201051344000633","174011545737251",30.47,28.50,0,342.05,406.67,167.8,160.0,0.787,1218025.9,1218025.9,44727,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288431,311124.00
03/22/2019 17:00,2,5.264,ACTIVE,215.77,359.18,59.990,1553288405,"201051344000955","174011545737251",30.69,27.00,0,336.64,401.56,163.6,156.0,0.778,1240782.4,1240782.4,20775,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288432,311125.00
03/22/2019 17:00,2,5.504,ACTIVE,217.80,362.79,59.996,1553288405,"201051344000648","174011545737251",30.16,21.80,0,339.04,407.57,168.1,160.3,0.778,1231879.0,1231879.0,44233,0,0,0,L,1122011218,1,123.36,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288433,311126.00
03/22/2019 17:00,2,5.535,ACTIVE,218.26,363.69,59.996,1553288405,"201051344000645","174011545737251",30.36,22.00,0,342.95,408.18,170.2,162.3,0.773,1236522.5,1236522.5,44195,0,0,0,L,1122011218,1,124.27,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288434,311127.00
03/22/2019 17:00,2,5.525,ACTIVE,218.26,363.09,60.006,1553288405,"201051344000569","174011545737251",30.57,20.70,0,339.95,408.18,170.9,163.1,0.787,1252505.1,1252505.1,12414,0,0,0,L,1122011218,1,123.59,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288435,311128.00
03/22/2019 17:00,2,5.590,ACTIVE,218.26,368.80,59.996,1553288405,"179051228000119","174011545737251",30.51,26.30,0,342.05,409.38,172.8,164.8,0.818,40022.7,40022.7,12491,0,0,0,L,46974696,1,124.04,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553288436,311129.00
03/22/2019 17:15,2,4.918,ACTIVE,218.93,363.09,60.001,1553289304,"201051344000579","174011545737251",30.55,23.80,0,339.34,402.77,152.3,145.1,0.703,1252330.5,1252330.5,12864,0,0,0,L,1122011218,1,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289305,311130.00
03/22/2019 17:15,2,5.035,ACTIVE,216.45,360.99,60.012,1553289304,"201051344001025","174011545737251",30.04,27.30,0,337.84,398.56,153.2,145.9,0.698,1234813.0,1234813.0,20788,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289306,311131.00
03/22/2019 17:15,2,4.805,ACTIVE,216.67,360.69,59.985,1553289304,"201051344001093","174011545737251",30.57,21.80,0,337.54,397.66,148.7,141.6,0.676,1218970.8,1218970.8,20807,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289307,311132.00
03/22/2019 17:15,2,5.010,ACTIVE,218.71,363.99,59.975,1553289304,"201051344000458","174011545737251",30.77,22.30,0,339.04,402.77,156.2,148.8,0.729,1235665.5,1235665.5,12605,0,0,0,L,1122011218,1,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289308,311133.00
03/22/2019 17:15,2,4.904,ACTIVE,215.77,357.68,60.001,1553289304,"201051344000890","174011545737251",30.34,21.50,0,338.44,398.56,150.7,143.6,0.694,1233500.6,1233500.6,20734,0,0,0,L,1122011218,1,124.27,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289309,311134.00
03/22/2019 17:15,2,4.963,ACTIVE,218.71,360.08,59.964,1553289304,"201051344000988","174011545737251",20.02,19.80,0,342.35,385.63,100.6,95.2,0.468,957235.0,957235.0,12955,0,0,0,L,1122011218,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289310,311135.00
03/22/2019 17:15,2,4.889,ACTIVE,216.90,361.59,60.006,1553289304,"201051344000582","174011545737251",30.24,26.50,0,336.64,399.16,149.7,142.5,0.694,1212920.9,1212920.9,20708,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289311,311136.00
03/22/2019 17:15,2,4.920,ACTIVE,217.80,361.89,60.033,1553289304,"201051344000868","174011545737251",30.93,17.80,0,337.84,400.36,154.3,147.0,0.703,1220735.0,1220735.0,44657,0,0,0,L,1122011218,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289312,311137.00
03/22/2019 17:15,2,4.941,ACTIVE,218.93,366.10,60.028,1553289304,"201051344000576","174011545737251",30.91,19.30,0,340.85,403.07,154.7,147.3,0.734,1238957.8,1238957.8,16691,0,0,0,L,1122011218,1,124.49,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289313,311138.00
03/22/2019 17:15,2,4.887,ACTIVE,218.93,363.69,59.996,1553289304,"201051344001158","174011545737251",30.40,22.50,0,338.74,402.16,150.5,143.3,0.698,1216079.3,1216079.3,12912,0,0,0,L,1122011218,1,124.27,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289314,311139.00
03/22/2019 17:15,2,4.994,ACTIVE,216.67,360.38,59.990,1553289304,"201051344000917","174011545737251",30.45,28.50,0,335.74,398.86,154.0,146.7,0.720,1230904.0,1230904.0,20579,0,0,0,L,1122011218,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289315,311140.00
03/22/2019 17:15,2,4.832,ACTIVE,216.00,355.28,60.006,1553289304,"201051344000417","174011545737251",19.88,21.00,0,339.04,380.52,97.3,92.0,0.451,992299.3,992299.3,20803,0,0,0,L,1122011218,1,123.81,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289315,311141.00
03/22/2019 17:15,2,4.891,ACTIVE,215.54,360.08,59.996,1553289304,"201051344000685","174011545737251",30.69,22.50,0,337.84,399.16,151.9,144.7,0.742,1235433.4,1235433.4,20790,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289316,311142.00
03/22/2019 17:15,2,4.941,ACTIVE,216.90,361.29,59.990,1553289304,"201051344000651","174011545737251",30.16,28.00,0,337.24,397.96,150.8,143.7,0.685,1228033.6,1228033.6,20773,0,0,0,L,1122011218,1,124.94,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289317,311143.00
03/22/2019 17:15,2,4.943,ACTIVE,217.13,361.59,59.996,1553289304,"201051344000594","174011545737251",30.77,28.50,0,337.54,400.06,154.0,146.7,0.694,1241705.9,1241705.9,44604,0,0,0,L,1122011218,1,123.59,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289318,311144.00
03/22/2019 17:15,2,4.908,ACTIVE,218.71,363.39,59.996,1553289304,"201051344000469","174011545737251",30.71,17.30,0,338.74,402.77,152.7,145.4,0.720,1220272.4,1220272.4,12896,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289319,311145.00
03/22/2019 17:15,2,5.133,ACTIVE,216.90,360.69,60.001,1553289304,"201051344000585","174011545737251",29.94,24.00,0,337.24,399.46,155.6,148.3,0.712,1240892.2,1240892.2,20827,0,0,0,L,1122011218,1,124.04,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289320,311146.00
03/22/2019 17:15,2,4.979,ACTIVE,219.16,366.10,59.996,1553289304,"201051344000853","174011545737251",31.13,21.00,0,343.85,403.07,157.1,149.7,0.716,1243603.5,1243603.5,12492,0,0,0,L,1122011218,1,124.72,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289321,311147.00
03/22/2019 17:15,2,4.979,ACTIVE,215.77,359.78,60.006,1553289304,"201051344001145","174011545737251",30.77,21.30,0,337.84,400.66,155.1,147.7,0.716,1243746.7,1243746.7,20743,0,0,0,L,1122011218,1,124.04,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289322,311148.00
03/22/2019 17:15,2,4.785,ACTIVE,216.22,360.69,60.049,1553289304,"201051344000438","174011545737251",30.87,24.30,0,337.54,398.26,149.6,142.5,0.703,1236393.2,1236393.2,20781,0,0,0,L,1122011218,1,124.49,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289323,311149.00
03/22/2019 17:15,2,4.885,ACTIVE,216.45,359.18,60.001,1553289304,"201051344001135","174011545737251",30.18,30.50,0,336.34,398.56,149.3,142.2,0.672,1223425.1,1223425.1,20734,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289324,311150.00
03/22/2019 17:15,2,4.977,ACTIVE,218.71,363.39,60.012,1553289304,"201051344000983","174011545737251",31.05,19.50,0,337.84,403.07,156.5,149.1,0.729,1241818.0,1241818.0,12500,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289325,311151.00
03/22/2019 17:15,2,4.928,ACTIVE,216.67,360.38,59.996,1553289304,"201051344001203","174011545737251",30.16,26.00,0,338.14,397.96,150.5,143.4,0.703,1231060.1,1231060.1,20786,0,0,0,L,1122011218,1,124.94,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289326,311152.00
03/22/2019 17:15,2,4.787,ACTIVE,215.54,358.88,59.996,1553289304,"201051344001230","174011545737251",30.87,20.70,0,337.84,397.96,149.6,142.5,0.685,1228198.6,1228198.6,20596,0,0,0,L,1122011218,1,124.04,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289327,311153.00
03/22/2019 17:15,2,4.893,ACTIVE,215.77,362.79,60.006,1553289304,"201051344000646","174011545737251",30.24,21.30,0,336.94,399.76,149.9,142.7,0.707,1221226.8,1221226.8,20753,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289327,311154.00
03/22/2019 17:15,2,4.896,ACTIVE,218.03,360.99,60.022,1553289304,"201051344000867","174011545737251",30.79,23.30,0,338.14,400.66,152.7,145.4,0.698,1219295.5,1219295.5,44677,0,0,0,L,1122011218,1,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289328,311155.00
03/22/2019 17:15,2,4.895,ACTIVE,218.03,363.09,60.012,1553289304,"201051344000633","174011545737251",30.75,26.80,0,338.14,401.56,152.3,145.1,0.712,1218064.0,1218064.0,44728,0,0,0,L,1122011218,1,124.04,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289329,311156.00
03/22/2019 17:15,2,4.770,ACTIVE,216.00,360.38,59.990,1553289304,"201051344000955","174011545737251",30.53,27.50,0,336.94,398.86,147.4,140.4,0.681,1240819.4,1240819.4,20776,0,0,0,L,1122011218,1,123.81,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289330,311157.00
03/22/2019 17:15,2,4.930,ACTIVE,218.26,362.79,60.017,1553289304,"201051344000648","174011545737251",30.75,19.50,0,338.74,402.46,153.6,146.3,0.698,1231917.2,1231917.2,44234,0,0,0,L,1122011218,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289331,311158.00
03/22/2019 17:15,2,4.955,ACTIVE,218.48,364.59,60.006,1553289304,"201051344000645","174011545737251",30.93,20.00,0,339.04,403.07,155.2,147.9,0.703,1236561.1,1236561.1,44196,0,0,0,L,1122011218,1,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289332,311159.00
03/22/2019 17:15,2,4.965,ACTIVE,218.71,364.29,60.038,1553289304,"201051344000569","174011545737251",30.99,18.70,0,337.24,402.77,155.9,148.5,0.716,1252543.8,1252543.8,12415,0,0,0,L,1122011218,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289333,311160.00
03/22/2019 17:15,2,5.025,ACTIVE,218.71,368.50,60.012,1553289304,"179051228000119","174011545737251",30.97,24.80,0,342.95,405.77,157.6,150.2,0.747,40035.2,40035.2,12492,0,0,0,L,46974696,1,124.27,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553289334,311161.00
03/22/2019 17:30,2,4.344,ACTIVE,218.48,360.99,60.012,1553290204,"201051344000579","174011545737251",30.77,22.50,0,344.45,398.86,135.4,128.7,0.623,1252364.7,1252364.7,12865,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290205,311162.00
03/22/2019 17:30,2,4.422,ACTIVE,216.22,357.38,60.006,1553290204,"201051344001025","174011545737251",30.59,25.00,0,337.84,393.75,137.1,130.4,0.641,1234847.6,1234847.6,20789,0,0,0,L,1122011218,1,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290206,311163.00
03/22/2019 17:30,2,4.201,ACTIVE,216.45,359.18,60.006,1553290204,"201051344001093","174011545737251",31.09,20.00,0,338.14,392.55,132.2,125.7,0.601,1219004.2,1219004.2,20808,0,0,0,L,1122011218,1,124.27,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290207,311164.00
03/22/2019 17:30,2,4.441,ACTIVE,218.26,361.29,60.006,1553290204,"201051344000458","174011545737251",30.63,21.80,0,344.15,400.66,137.8,131.0,0.645,1235700.3,1235700.3,12606,0,0,0,L,1122011218,1,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290208,311165.00
03/22/2019 17:30,2,4.371,ACTIVE,215.54,356.48,60.001,1553290204,"201051344000890","174011545737251",30.42,19.80,0,338.44,393.15,134.6,127.9,0.623,1233534.6,1233534.6,20735,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290209,311166.00
03/22/2019 17:30,2,4.363,ACTIVE,218.26,357.68,59.980,1553290204,"201051344000988","174011545737251",20.08,19.00,0,343.55,383.23,88.8,83.8,0.398,957257.3,957257.3,12956,0,0,0,L,1122011218,1,123.81,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290210,311167.00
03/22/2019 17:30,2,4.326,ACTIVE,216.67,357.98,59.985,1553290204,"201051344000582","174011545737251",30.53,25.30,0,338.14,394.05,133.8,127.2,0.619,1212954.7,1212954.7,20709,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290211,311168.00
03/22/2019 17:30,2,4.389,ACTIVE,217.35,359.78,60.017,1553290204,"201051344000868","174011545737251",30.49,17.30,0,342.65,396.75,135.4,128.8,0.619,1220769.4,1220769.4,44658,0,0,0,L,1122011218,1,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290212,311169.00
03/22/2019 17:30,2,4.363,ACTIVE,218.48,361.29,59.996,1553290204,"201051344000576","174011545737251",30.69,18.00,0,343.85,399.46,135.6,129.0,0.632,1238992.2,1238992.2,16692,0,0,0,L,1122011218,1,124.04,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290213,311170.00
03/22/2019 17:30,2,4.344,ACTIVE,218.48,360.38,59.964,1553290204,"201051344001158","174011545737251",30.36,20.30,0,344.45,398.86,133.5,127.0,0.619,1216113.1,1216113.1,12913,0,0,0,L,1122011218,1,124.04,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290214,311171.00
03/22/2019 17:30,2,4.428,ACTIVE,216.45,357.98,60.006,1553290204,"201051344000917","174011545737251",30.75,26.80,0,336.94,393.15,137.9,131.2,0.632,1230938.8,1230938.8,20580,0,0,0,L,1122011218,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290215,311172.00
03/22/2019 17:30,2,4.324,ACTIVE,215.77,354.07,60.006,1553290204,"201051344000417","174011545737251",19.86,19.50,0,338.74,376.62,87.0,82.0,0.398,992321.2,992321.2,20804,0,0,0,L,1122011218,1,123.81,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290216,311173.00
03/22/2019 17:30,2,4.346,ACTIVE,215.32,358.58,59.990,1553290204,"201051344000685","174011545737251",30.89,20.00,0,338.14,393.45,135.9,129.3,0.676,1235467.7,1235467.7,20791,0,0,0,L,1122011218,1,124.49,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290217,311174.00
03/22/2019 17:30,2,4.365,ACTIVE,216.67,359.78,60.017,1553290204,"201051344000651","174011545737251",30.53,25.80,0,339.34,393.75,135.1,128.5,0.623,1228067.7,1228067.7,20774,0,0,0,L,1122011218,1,124.94,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290217,311175.00
03/22/2019 17:30,2,4.391,ACTIVE,217.13,360.99,59.990,1553290204,"201051344000594","174011545737251",30.67,27.00,0,338.44,394.35,136.4,129.7,0.614,1241740.5,1241740.5,44605,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290218,311176.00
03/22/2019 17:30,2,4.271,ACTIVE,218.03,361.29,59.990,1553290204,"201051344000469","174011545737251",31.05,16.70,0,343.55,399.16,134.4,127.8,0.636,1220306.4,1220306.4,12897,0,0,0,L,1122011218,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290219,311177.00
03/22/2019 17:30,2,4.512,ACTIVE,216.45,359.48,60.001,1553290204,"201051344000585","174011545737251",30.61,22.00,0,337.84,394.35,139.9,133.1,0.645,1240927.5,1240927.5,20828,0,0,0,L,1122011218,1,124.04,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290220,311178.00
03/22/2019 17:30,2,4.424,ACTIVE,218.71,363.99,60.006,1553290204,"201051344000853","174011545737251",30.85,20.70,0,343.55,398.56,138.3,131.5,0.623,1243638.5,1243638.5,12493,0,0,0,L,1122011218,1,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290221,311179.00
03/22/2019 17:30,2,4.373,ACTIVE,215.32,355.88,59.990,1553290204,"201051344001145","174011545737251",31.31,19.00,0,338.14,394.95,138.7,131.9,0.641,1243781.8,1243781.8,20744,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290222,311180.00
03/22/2019 17:30,2,4.223,ACTIVE,216.00,358.58,60.049,1553290204,"201051344000438","174011545737251",31.23,22.50,0,338.44,392.55,133.5,127.0,0.628,1236427.0,1236427.0,20782,0,0,0,L,1122011218,1,124.27,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290223,311181.00
03/22/2019 17:30,2,4.342,ACTIVE,216.00,357.38,60.006,1553290204,"201051344001135","174011545737251",30.24,28.30,0,336.64,394.35,132.9,126.4,0.610,1223458.8,1223458.8,20735,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290224,311182.00
03/22/2019 17:30,2,4.436,ACTIVE,218.03,361.59,59.990,1553290204,"201051344000983","174011545737251",30.73,18.70,0,343.25,399.46,138.2,131.4,0.645,1241852.9,1241852.9,12501,0,0,0,L,1122011218,1,124.04,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290225,311183.00
03/22/2019 17:30,2,4.299,ACTIVE,216.45,357.38,59.996,1553290204,"201051344001203","174011545737251",30.81,24.30,0,339.65,393.45,134.1,127.5,0.632,1231094.0,1231094.0,20787,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290226,311184.00
03/22/2019 17:30,2,4.244,ACTIVE,215.32,358.58,59.996,1553290204,"201051344001230","174011545737251",31.05,18.00,0,338.74,393.45,133.4,126.8,0.619,1228232.3,1228232.3,20597,0,0,0,L,1122011218,1,124.04,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290227,311185.00
03/22/2019 17:30,2,4.355,ACTIVE,215.32,358.28,60.012,1553290204,"201051344000646","174011545737251",30.34,19.80,0,336.34,393.45,133.8,127.2,0.636,1221260.7,1221260.7,20754,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290228,311186.00
03/22/2019 17:30,2,4.355,ACTIVE,217.35,358.88,60.012,1553290204,"201051344000867","174011545737251",30.55,21.30,0,342.95,396.45,134.7,128.1,0.614,1219329.7,1219329.7,44678,0,0,0,L,1122011218,1,123.81,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290229,311187.00
03/22/2019 17:30,2,4.361,ACTIVE,217.80,360.69,60.012,1553290204,"201051344000633","174011545737251",30.55,25.30,0,341.15,397.96,135.0,128.3,0.628,1218098.1,1218098.1,44729,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290230,311188.00
03/22/2019 17:30,2,4.188,ACTIVE,215.32,357.38,60.001,1553290204,"201051344000955","174011545737251",30.85,26.80,0,337.54,391.04,130.8,124.4,0.597,1240852.6,1240852.6,20777,0,0,0,L,1122011218,1,123.59,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290231,311189.00
03/22/2019 17:30,2,4.330,ACTIVE,217.80,360.69,60.006,1553290204,"201051344000648","174011545737251",30.79,19.00,0,344.76,398.86,135.1,128.4,0.623,1231951.4,1231951.4,44235,0,0,0,L,1122011218,1,123.36,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290232,311190.00
03/22/2019 17:30,2,4.438,ACTIVE,218.03,360.99,60.028,1553290204,"201051344000645","174011545737251",30.36,19.00,0,344.76,399.76,136.4,129.8,0.614,1236595.7,1236595.7,44197,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290233,311191.00
03/22/2019 17:30,2,4.381,ACTIVE,218.03,361.29,59.996,1553290204,"201051344000569","174011545737251",30.97,17.80,0,343.85,399.46,137.4,130.7,0.632,1252578.6,1252578.6,12416,0,0,0,L,1122011218,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290234,311192.00
03/22/2019 17:30,2,4.471,ACTIVE,218.26,366.70,60.012,1553290204,"179051228000119","174011545737251",30.67,23.50,0,344.15,400.66,138.8,132.1,0.654,40070.4,40070.4,12493,0,0,0,L,46974696,1,124.04,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553290235,311193.00
03/22/2019 17:45,2,3.740,ACTIVE,217.80,359.48,59.996,1553291104,"201051344000579","174011545737251",31.19,20.70,0,343.25,393.15,118.2,112.1,0.544,1252394.8,1252394.8,12866,0,0,0,L,1122011218,1,123.59,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291105,311194.00
03/22/2019 17:45,2,3.787,ACTIVE,215.77,354.97,60.006,1553291104,"201051344001025","174011545737251",31.23,22.80,0,339.04,389.24,119.8,113.7,0.544,1234878.0,1234878.0,20790,0,0,0,L,1122011218,1,123.81,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291106,311195.00
03/22/2019 17:45,2,3.609,ACTIVE,216.00,356.78,59.975,1553291104,"201051344001093","174011545737251",31.39,18.30,0,338.44,387.14,114.8,108.9,0.517,1219033.5,1219033.5,20809,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291107,311196.00
03/22/2019 17:45,2,3.818,ACTIVE,217.58,359.18,60.001,1553291104,"201051344000458","174011545737251",30.99,19.00,0,343.55,392.55,119.8,113.8,0.561,1235731.0,1235731.0,12607,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291108,311197.00
03/22/2019 17:45,2,3.711,ACTIVE,215.09,355.58,60.001,1553291104,"201051344000890","174011545737251",31.29,18.00,0,338.14,388.94,117.5,111.5,0.535,1233564.4,1233564.4,20736,0,0,0,L,1122011218,1,124.04,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291109,311198.00
03/22/2019 17:45,2,3.758,ACTIVE,217.58,366.70,60.017,1553291104,"201051344000988","174011545737251",20.28,17.00,0,326.12,396.45,77.2,72.5,0.641,957276.9,957276.9,12957,0,0,0,L,1122011218,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291110,311199.00
03/22/2019 17:45,2,3.748,ACTIVE,216.00,355.28,59.996,1553291104,"201051344000582","174011545737251",30.83,22.80,0,337.54,388.94,117.1,111.1,0.548,1212984.4,1212984.4,20710,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291110,311200.00
03/22/2019 17:45,2,3.727,ACTIVE,216.90,357.68,59.996,1553291104,"201051344000868","174011545737251",31.07,16.30,0,339.34,389.84,117.3,111.3,0.535,1220799.5,1220799.5,44659,0,0,0,L,1122011218,1,123.14,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291111,311201.00
03/22/2019 17:45,2,3.768,ACTIVE,218.03,360.08,60.001,1553291104,"201051344000576","174011545737251",30.73,17.00,0,343.55,393.45,117.2,111.2,0.535,1239022.4,1239022.4,16693,0,0,0,L,1122011218,1,123.81,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291112,311202.00
03/22/2019 17:45,2,3.729,ACTIVE,218.03,359.18,60.006,1553291104,"201051344001158","174011545737251",30.73,18.30,0,343.85,392.55,116.1,110.1,0.535,1216142.7,1216142.7,12914,0,0,0,L,1122011218,1,123.59,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291113,311203.00
03/22/2019 17:45,2,3.787,ACTIVE,216.00,356.48,59.996,1553291104,"201051344000917","174011545737251",31.39,24.50,0,337.84,388.34,120.4,114.3,0.552,1230969.4,1230969.4,20581,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291114,311204.00
03/22/2019 17:45,2,3.662,ACTIVE,215.54,361.59,60.012,1553291104,"201051344000417","174011545737251",20.48,17.30,0,319.51,397.35,75.9,71.3,0.636,992340.2,992340.2,20805,0,0,0,L,1122011218,1,123.81,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291115,311205.00
03/22/2019 17:45,2,3.689,ACTIVE,215.32,355.28,59.996,1553291104,"201051344000685","174011545737251",31.67,18.30,0,337.54,389.24,118.5,112.4,0.579,1235497.8,1235497.8,20792,0,0,0,L,1122011218,1,124.49,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291116,311206.00
03/22/2019 17:45,2,3.762,ACTIVE,216.00,357.68,59.985,1553291104,"201051344000651","174011545737251",31.03,23.80,0,338.74,388.94,118.2,112.2,0.544,1228097.7,1228097.7,20775,0,0,0,L,1122011218,1,124.49,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291117,311207.00
03/22/2019 17:45,2,3.762,ACTIVE,216.45,358.88,60.017,1553291104,"201051344000594","174011545737251",31.31,25.00,0,338.14,388.64,119.3,113.2,0.539,1241770.8,1241770.8,44606,0,0,0,L,1122011218,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291118,311208.00
03/22/2019 17:45,2,3.658,ACTIVE,217.58,359.48,60.006,1553291104,"201051344000469","174011545737251",31.39,14.70,0,343.25,392.85,116.2,110.2,0.548,1220336.3,1220336.3,12898,0,0,0,L,1122011218,1,123.14,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291119,311209.00
03/22/2019 17:45,2,3.947,ACTIVE,216.00,358.28,60.001,1553291104,"201051344000585","174011545737251",30.73,20.00,0,338.44,389.24,123.0,116.8,0.548,1240958.7,1240958.7,20829,0,0,0,L,1122011218,1,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291120,311210.00
03/22/2019 17:45,2,3.826,ACTIVE,218.26,361.89,60.006,1553291104,"201051344000853","174011545737251",30.93,18.30,0,344.76,393.45,119.8,113.7,0.539,1243669.4,1243669.4,12494,0,0,0,L,1122011218,1,124.27,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291121,311211.00
03/22/2019 17:45,2,3.812,ACTIVE,215.32,356.18,60.001,1553291104,"201051344001145","174011545737251",31.35,16.70,0,338.44,389.24,121.1,115.0,0.561,1243812.5,1243812.5,20745,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291122,311212.00
03/22/2019 17:45,2,3.621,ACTIVE,215.77,356.78,60.006,1553291104,"201051344000438","174011545737251",31.77,20.30,0,339.04,387.74,116.5,110.5,0.548,1236456.5,1236456.5,20783,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291123,311213.00
03/22/2019 17:45,2,3.703,ACTIVE,215.54,354.07,60.006,1553291104,"201051344001135","174011545737251",31.11,25.80,0,338.14,388.64,116.8,110.8,0.526,1223488.4,1223488.4,20736,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291124,311214.00
03/22/2019 17:45,2,3.811,ACTIVE,217.80,359.18,60.006,1553291104,"201051344000983","174011545737251",31.03,16.30,0,342.65,392.55,119.8,113.8,0.566,1241883.7,1241883.7,12502,0,0,0,L,1122011218,1,123.81,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291125,311215.00
03/22/2019 17:45,2,3.688,ACTIVE,216.00,355.88,60.012,1553291104,"201051344001203","174011545737251",31.27,22.80,0,338.74,387.74,116.7,110.7,0.557,1231123.8,1231123.8,20788,0,0,0,L,1122011218,1,124.49,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291126,311216.00
