ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 17:45,2,3.656,ACTIVE,215.09,354.07,60.017,1553291104,"201051344001230","174011545737251",31.29,16.70,0,339.04,388.04,115.8,109.8,0.539,1228261.8,1228261.8,20598,0,0,0,L,1122011218,1,124.04,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291127,311217.00
03/22/2019 17:45,2,3.699,ACTIVE,215.09,357.08,59.969,1553291104,"201051344000646","174011545737251",31.23,17.50,0,337.54,388.94,117.0,111.0,0.539,1221290.3,1221290.3,20755,0,0,0,L,1122011218,1,124.04,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291128,311218.00
03/22/2019 17:45,2,3.734,ACTIVE,217.13,357.98,59.980,1553291104,"201051344000867","174011545737251",30.95,19.80,0,339.95,389.24,117.0,111.0,0.526,1219359.6,1219359.6,44679,0,0,0,L,1122011218,1,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291129,311219.00
03/22/2019 17:45,2,3.752,ACTIVE,217.58,360.69,60.012,1553291104,"201051344000633","174011545737251",30.99,23.30,0,342.95,392.25,117.8,111.7,0.544,1218128.1,1218128.1,44730,0,0,0,L,1122011218,1,123.81,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291130,311220.00
03/22/2019 17:45,2,3.533,ACTIVE,215.09,354.37,60.006,1553291104,"201051344000955","174011545737251",31.79,25.00,0,339.34,386.23,113.7,107.8,0.526,1240881.5,1240881.5,20778,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291131,311221.00
03/22/2019 17:45,2,3.693,ACTIVE,217.35,358.58,60.043,1553291104,"201051344000648","174011545737251",31.33,17.00,0,343.85,392.55,117.0,111.0,0.539,1231981.4,1231981.4,44236,0,0,0,L,1122011218,1,123.14,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291132,311222.00
03/22/2019 17:45,2,3.809,ACTIVE,217.58,359.18,59.985,1553291104,"201051344000645","174011545737251",30.69,17.50,0,343.85,394.35,118.3,112.3,0.535,1236626.1,1236626.1,44198,0,0,0,L,1122011218,1,123.81,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291132,311223.00
03/22/2019 17:45,2,3.781,ACTIVE,217.58,359.78,60.006,1553291104,"201051344000569","174011545737251",30.93,16.00,0,343.25,392.85,118.5,112.4,0.552,1252609.2,1252609.2,12417,0,0,0,L,1122011218,1,123.14,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291134,311224.00
03/22/2019 17:45,2,3.799,ACTIVE,217.80,364.89,60.006,1553291104,"179051228000119","174011545737251",31.27,21.50,0,343.85,394.65,120.3,114.2,0.552,40101.4,40101.4,12494,0,0,0,L,46974696,1,123.59,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553291135,311225.00
03/22/2019 18:00,2,3.105,ACTIVE,216.90,356.18,60.012,1553292004,"201051344000579","174011545737251",31.41,18.00,0,340.55,385.93,98.7,93.4,0.455,1252420.4,1252420.4,12867,0,0,0,L,1122011218,1,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292005,311226.00
03/22/2019 18:00,2,3.189,ACTIVE,215.09,352.57,60.022,1553292004,"201051344001025","174011545737251",31.15,20.70,0,339.65,384.43,100.7,95.2,0.455,1234904.2,1234904.2,20791,0,0,0,L,1122011218,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292006,311227.00
03/22/2019 18:00,2,3.025,ACTIVE,215.32,353.77,60.022,1553292004,"201051344001093","174011545737251",31.03,17.00,0,339.04,382.33,95.0,89.8,0.424,1219058.3,1219058.3,20810,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292007,311228.00
03/22/2019 18:00,2,3.203,ACTIVE,216.90,355.58,60.006,1553292004,"201051344000458","174011545737251",30.79,19.00,0,340.25,385.63,99.9,94.5,0.473,1235757.0,1235757.0,12608,0,0,0,L,1122011218,1,123.59,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292008,311229.00
03/22/2019 18:00,2,3.092,ACTIVE,214.87,352.87,60.017,1553292004,"201051344000890","174011545737251",31.45,16.30,0,339.65,383.83,98.4,93.0,0.451,1233590.1,1233590.1,20737,0,0,0,L,1122011218,1,123.81,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292009,311230.00
03/22/2019 18:00,2,3.158,ACTIVE,216.90,362.49,60.017,1553292004,"201051344000988","174011545737251",20.00,14.70,0,336.04,398.56,64.0,59.8,0.535,957293.5,957293.5,12958,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292010,311231.00
03/22/2019 18:00,2,3.123,ACTIVE,215.54,354.37,60.033,1553292004,"201051344000582","174011545737251",30.89,21.50,0,338.74,384.13,97.7,92.4,0.451,1213009.9,1213009.9,20711,0,0,0,L,1122011218,1,123.59,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292011,311232.00
03/22/2019 18:00,2,3.102,ACTIVE,216.22,354.97,60.022,1553292004,"201051344000868","174011545737251",30.87,16.30,0,339.34,384.73,96.9,91.6,0.433,1220824.8,1220824.8,44660,0,0,0,L,1122011218,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292012,311233.00
03/22/2019 18:00,2,3.082,ACTIVE,217.13,357.98,60.017,1553292004,"201051344000576","174011545737251",31.01,17.30,0,340.85,387.44,96.8,91.5,0.446,1239047.7,1239047.7,16694,0,0,0,L,1122011218,1,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292013,311234.00
03/22/2019 18:00,2,3.045,ACTIVE,216.90,355.58,60.038,1553292004,"201051344001158","174011545737251",31.15,17.00,0,340.55,385.33,96.1,90.8,0.446,1216167.8,1216167.8,12915,0,0,0,L,1122011218,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292014,311235.00
03/22/2019 18:00,2,3.182,ACTIVE,215.54,355.88,60.012,1553292004,"201051344000917","174011545737251",31.33,23.00,0,337.84,383.23,101.0,95.6,0.468,1230995.7,1230995.7,20582,0,0,0,L,1122011218,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292015,311236.00
03/22/2019 18:00,2,3.105,ACTIVE,215.09,360.69,59.990,1553292004,"201051344000417","174011545737251",20.24,14.70,0,335.74,395.55,63.7,59.6,0.526,992356.6,992356.6,20806,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292016,311237.00
03/22/2019 18:00,2,3.100,ACTIVE,214.87,354.37,59.990,1553292004,"201051344000685","174011545737251",31.65,16.00,0,338.74,383.53,99.3,94.0,0.473,1235523.6,1235523.6,20793,0,0,0,L,1122011218,1,124.04,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292016,311238.00
03/22/2019 18:00,2,3.146,ACTIVE,215.54,354.07,60.065,1553292004,"201051344000651","174011545737251",31.01,21.80,0,339.04,383.53,98.8,93.5,0.455,1228123.4,1228123.4,20776,0,0,0,L,1122011218,1,124.27,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292017,311239.00
03/22/2019 18:00,2,3.139,ACTIVE,216.00,354.97,60.049,1553292004,"201051344000594","174011545737251",31.23,22.30,0,337.24,384.43,99.3,93.9,0.451,1241796.7,1241796.7,44607,0,0,0,L,1122011218,1,123.14,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292018,311240.00
03/22/2019 18:00,2,3.053,ACTIVE,217.13,355.88,60.033,1553292004,"201051344000469","174011545737251",31.09,15.00,0,339.95,385.33,96.1,90.8,0.455,1220361.4,1220361.4,12899,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292019,311241.00
03/22/2019 18:00,2,3.268,ACTIVE,215.54,353.77,60.043,1553292004,"201051344000585","174011545737251",31.45,18.00,0,339.04,384.43,104.0,98.4,0.473,1240985.6,1240985.6,20830,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292020,311242.00
03/22/2019 18:00,2,3.182,ACTIVE,217.58,358.28,60.038,1553292004,"201051344000853","174011545737251",30.89,19.00,0,341.45,388.04,99.6,94.2,0.451,1243695.3,1243695.3,12495,0,0,0,L,1122011218,1,124.04,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292021,311243.00
03/22/2019 18:00,2,3.166,ACTIVE,214.87,353.77,60.043,1553292004,"201051344001145","174011545737251",31.69,14.70,0,339.34,384.43,101.6,96.1,0.468,1243838.9,1243838.9,20746,0,0,0,L,1122011218,1,123.36,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292022,311244.00
03/22/2019 18:00,2,3.035,ACTIVE,215.09,353.17,60.028,1553292004,"201051344000438","174011545737251",31.67,18.00,0,339.34,383.53,97.3,92.0,0.451,1236481.9,1236481.9,20784,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292023,311245.00
03/22/2019 18:00,2,3.090,ACTIVE,215.09,352.27,60.038,1553292004,"201051344001135","174011545737251",31.15,23.50,0,338.44,382.63,97.5,92.2,0.438,1223513.7,1223513.7,20737,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292024,311246.00
03/22/2019 18:00,2,3.209,ACTIVE,216.90,355.88,60.049,1553292004,"201051344000983","174011545737251",30.67,17.00,0,339.65,385.93,99.7,94.3,0.468,1241909.6,1241909.6,12503,0,0,0,L,1122011218,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292025,311247.00
03/22/2019 18:00,2,3.045,ACTIVE,215.54,353.77,60.038,1553292004,"201051344001203","174011545737251",31.49,20.30,0,339.34,382.63,97.1,91.8,0.455,1231149.1,1231149.1,20789,0,0,0,L,1122011218,1,124.27,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292026,311248.00
03/22/2019 18:00,2,3.035,ACTIVE,214.41,351.67,60.033,1553292004,"201051344001230","174011545737251",31.27,15.50,0,338.44,382.93,96.2,90.9,0.438,1228287.0,1228287.0,20599,0,0,0,L,1122011218,1,123.59,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292027,311249.00
03/22/2019 18:00,2,3.098,ACTIVE,214.64,352.87,60.038,1553292004,"201051344000646","174011545737251",31.21,15.30,0,339.04,384.13,98.0,92.6,0.464,1221315.8,1221315.8,20756,0,0,0,L,1122011218,1,123.59,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292028,311250.00
03/22/2019 18:00,2,3.053,ACTIVE,216.45,354.67,60.043,1553292004,"201051344000867","174011545737251",31.37,18.70,0,340.25,384.13,97.0,91.7,0.442,1219384.9,1219384.9,44680,0,0,0,L,1122011218,1,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292029,311251.00
03/22/2019 18:00,2,3.107,ACTIVE,216.67,357.08,60.033,1553292004,"201051344000633","174011545737251",31.07,21.50,0,340.25,385.33,97.9,92.5,0.455,1218153.6,1218153.6,44731,0,0,0,L,1122011218,1,123.59,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292030,311252.00
03/22/2019 18:00,2,2.971,ACTIVE,214.64,351.97,60.033,1553292004,"201051344000955","174011545737251",31.47,22.30,0,339.34,381.12,94.7,89.4,0.438,1240906.1,1240906.1,20779,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292031,311253.00
03/22/2019 18:00,2,3.125,ACTIVE,216.67,355.58,60.038,1553292004,"201051344000648","174011545737251",30.65,17.00,0,340.85,385.03,97.0,91.7,0.446,1232006.7,1232006.7,44237,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292031,311254.00
03/22/2019 18:00,2,3.143,ACTIVE,217.13,357.38,60.038,1553292004,"201051344000645","174011545737251",30.73,17.80,0,341.15,385.33,97.8,92.5,0.438,1236651.6,1236651.6,44199,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292032,311255.00
03/22/2019 18:00,2,3.154,ACTIVE,216.67,355.88,60.033,1553292004,"201051344000569","174011545737251",30.79,16.70,0,339.95,385.33,98.4,93.1,0.455,1252634.7,1252634.7,12418,0,0,0,L,1122011218,1,123.14,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292033,311256.00
03/22/2019 18:00,2,3.184,ACTIVE,216.90,360.99,60.033,1553292004,"179051228000119","174011545737251",31.01,22.30,0,342.95,390.14,100.0,94.6,0.473,40127.4,40127.4,12495,0,0,0,L,46974696,1,123.59,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292034,311257.00
03/22/2019 18:15,2,2.467,ACTIVE,216.45,353.47,60.043,1553292904,"201051344000579","174011545737251",31.53,18.00,0,340.25,379.02,78.8,74.1,0.354,1252441.3,1252441.3,12868,0,0,0,L,1122011218,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292905,311258.00
03/22/2019 18:15,2,2.559,ACTIVE,214.87,351.67,60.038,1553292904,"201051344001025","174011545737251",31.27,19.30,0,339.04,377.22,81.0,76.3,0.367,1234925.6,1234925.6,20792,0,0,0,L,1122011218,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292906,311259.00
03/22/2019 18:15,2,2.383,ACTIVE,214.87,361.89,60.038,1553292904,"201051344001093","174011545737251",31.13,15.80,0,325.22,397.05,75.1,70.6,0.605,1219078.4,1219078.4,20811,0,0,0,L,1122011218,1,123.36,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292907,311260.00
03/22/2019 18:15,2,2.547,ACTIVE,216.22,353.17,60.038,1553292904,"201051344000458","174011545737251",31.31,17.50,0,340.25,378.42,80.7,76.0,0.376,1235778.3,1235778.3,12609,0,0,0,L,1122011218,1,123.36,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292908,311261.00
03/22/2019 18:15,2,2.514,ACTIVE,214.41,349.56,60.033,1553292904,"201051344000890","174011545737251",30.99,15.50,0,339.04,375.11,78.9,74.2,0.354,1233610.9,1233610.9,20738,0,0,0,L,1122011218,1,123.36,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292909,311262.00
03/22/2019 18:15,2,2.514,ACTIVE,216.00,359.48,60.038,1553292904,"201051344000988","174011545737251",20.14,13.70,0,337.84,388.64,51.4,47.7,0.429,957306.9,957306.9,12959,0,0,0,L,1122011218,1,122.91,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292910,311263.00
03/22/2019 18:15,2,2.473,ACTIVE,215.09,351.67,59.996,1553292904,"201051344000582","174011545737251",31.25,20.70,0,338.74,377.82,78.3,73.6,0.362,1213030.6,1213030.6,20712,0,0,0,L,1122011218,1,123.59,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292911,311264.00
03/22/2019 18:15,2,2.471,ACTIVE,215.54,352.27,60.028,1553292904,"201051344000868","174011545737251",30.97,15.00,0,338.44,377.22,77.6,73.0,0.349,1220845.4,1220845.4,44661,0,0,0,L,1122011218,1,122.68,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292912,311265.00
03/22/2019 18:15,2,2.449,ACTIVE,216.45,353.77,60.033,1553292904,"201051344000576","174011545737251",31.47,15.50,0,340.85,378.72,78.0,73.4,0.362,1239068.3,1239068.3,16695,0,0,0,L,1122011218,1,123.36,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292913,311266.00
03/22/2019 18:15,2,2.461,ACTIVE,216.22,365.19,60.006,1553292904,"201051344001158","174011545737251",30.69,15.80,0,321.31,394.35,76.5,71.9,0.636,1216188.2,1216188.2,12916,0,0,0,L,1122011218,1,122.91,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292914,311267.00
03/22/2019 18:15,2,2.527,ACTIVE,214.87,351.37,60.038,1553292904,"201051344000917","174011545737251",31.59,22.00,0,338.74,378.72,80.9,76.1,0.354,1231017.1,1231017.1,20583,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292914,311268.00
03/22/2019 18:15,2,2.506,ACTIVE,214.64,354.97,60.017,1553292904,"201051344000417","174011545737251",20.12,13.30,0,336.34,386.53,51.1,47.4,0.420,992370.0,992370.0,20807,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292915,311269.00
03/22/2019 18:15,2,2.492,ACTIVE,214.41,351.37,60.033,1553292904,"201051344000685","174011545737251",31.47,15.80,0,338.44,377.82,79.5,74.8,0.376,1235544.7,1235544.7,20794,0,0,0,L,1122011218,1,123.81,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292916,311270.00
03/22/2019 18:15,2,2.502,ACTIVE,214.87,352.27,60.028,1553292904,"201051344000651","174011545737251",31.29,20.30,0,339.65,377.82,79.3,74.6,0.362,1228144.4,1228144.4,20777,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292917,311271.00
03/22/2019 18:15,2,2.484,ACTIVE,215.32,352.57,59.990,1553292904,"201051344000594","174011545737251",31.31,20.70,0,338.74,379.02,78.8,74.1,0.349,1241817.6,1241817.6,44608,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292918,311272.00
03/22/2019 18:15,2,2.443,ACTIVE,216.22,364.59,60.038,1553292904,"201051344000469","174011545737251",31.05,14.30,0,322.81,394.05,76.9,72.3,0.632,1220381.8,1220381.8,12900,0,0,0,L,1122011218,1,122.91,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292919,311273.00
03/22/2019 18:15,2,2.674,ACTIVE,214.87,353.17,60.028,1553292904,"201051344000585","174011545737251",31.13,17.00,0,338.44,380.22,84.4,79.5,0.380,1241007.9,1241007.9,20831,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292920,311274.00
03/22/2019 18:15,2,2.521,ACTIVE,216.67,356.18,60.038,1553292904,"201051344000853","174011545737251",31.53,17.00,0,341.75,380.22,80.5,75.7,0.362,1243716.6,1243716.6,12496,0,0,0,L,1122011218,1,123.81,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292921,311275.00
03/22/2019 18:15,2,2.561,ACTIVE,214.41,351.37,60.022,1553292904,"201051344001145","174011545737251",31.45,13.00,0,339.65,379.32,81.6,76.8,0.371,1243860.5,1243860.5,20747,0,0,0,L,1122011218,1,123.14,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292922,311276.00
03/22/2019 18:15,2,2.402,ACTIVE,214.64,362.49,60.012,1553292904,"201051344000438","174011545737251",31.79,17.30,0,325.52,395.55,77.4,72.8,0.641,1236502.4,1236502.4,20785,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292923,311277.00
03/22/2019 18:15,2,2.490,ACTIVE,214.64,351.37,60.022,1553292904,"201051344001135","174011545737251",30.97,22.30,0,339.34,375.71,78.1,73.5,0.345,1223534.4,1223534.4,20738,0,0,0,L,1122011218,1,123.36,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292924,311278.00
03/22/2019 18:15,2,2.553,ACTIVE,216.00,353.47,60.022,1553292904,"201051344000983","174011545737251",31.21,15.80,0,339.65,380.52,80.8,76.0,0.376,1241930.9,1241930.9,12504,0,0,0,L,1122011218,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292925,311279.00
03/22/2019 18:15,2,2.463,ACTIVE,214.87,360.38,60.022,1553292904,"201051344001203","174011545737251",31.05,19.00,0,320.41,396.15,77.4,72.8,0.645,1231169.7,1231169.7,20790,0,0,0,L,1122011218,1,123.81,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292926,311280.00
03/22/2019 18:15,2,2.406,ACTIVE,214.19,361.59,60.033,1553292904,"201051344001230","174011545737251",31.39,14.00,0,321.61,390.74,76.4,71.8,0.636,1228307.3,1228307.3,20600,0,0,0,L,1122011218,1,123.14,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292927,311281.00
03/22/2019 18:15,2,2.486,ACTIVE,214.19,351.37,60.065,1553292904,"201051344000646","174011545737251",31.09,15.00,0,338.74,376.92,78.3,73.6,0.358,1221336.6,1221336.6,20757,0,0,0,L,1122011218,1,123.36,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292928,311282.00
03/22/2019 18:15,2,2.488,ACTIVE,216.00,364.59,60.022,1553292904,"201051344000867","174011545737251",30.65,17.50,0,322.51,394.65,77.3,72.7,0.641,1219405.5,1219405.5,44681,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292929,311283.00
03/22/2019 18:15,2,2.453,ACTIVE,216.22,354.07,60.012,1553292904,"201051344000633","174011545737251",31.31,19.80,0,340.25,379.62,77.8,73.2,0.362,1218174.3,1218174.3,44732,0,0,0,L,1122011218,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292930,311284.00
03/22/2019 18:15,2,2.357,ACTIVE,214.19,360.69,60.006,1553292904,"201051344000955","174011545737251",31.33,20.30,0,319.81,390.14,74.8,70.3,0.614,1240926.1,1240926.1,20780,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292930,311285.00
03/22/2019 18:15,2,2.465,ACTIVE,216.00,352.87,60.017,1553292904,"201051344000648","174011545737251",31.09,15.80,0,340.55,377.82,77.6,72.9,0.354,1232027.3,1232027.3,44238,0,0,0,L,1122011218,1,122.68,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292931,311286.00
03/22/2019 18:15,2,2.463,ACTIVE,216.45,353.17,60.017,1553292904,"201051344000645","174011545737251",31.43,15.80,0,340.55,378.72,78.4,73.8,0.354,1236672.4,1236672.4,44200,0,0,0,L,1122011218,1,123.36,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292932,311287.00
03/22/2019 18:15,2,2.508,ACTIVE,216.22,354.67,60.017,1553292904,"201051344000569","174011545737251",31.39,15.00,0,339.04,377.82,79.7,75.0,0.362,1252655.7,1252655.7,12419,0,0,0,L,1122011218,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292933,311288.00
03/22/2019 18:15,2,2.541,ACTIVE,216.22,358.58,60.006,1553292904,"179051228000119","174011545737251",31.47,20.30,0,343.55,384.13,81.0,76.3,0.376,40148.8,40148.8,12496,0,0,0,L,46974696,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553292934,311289.00
03/22/2019 18:30,2,1.865,ACTIVE,215.32,359.78,60.017,1553293804,"201051344000579","174011545737251",31.55,15.50,0,329.43,394.05,59.6,55.6,0.473,1252457.5,1252457.5,12869,0,0,0,L,1122011218,1,122.46,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293805,311290.00
03/22/2019 18:30,2,1.967,ACTIVE,214.19,359.18,60.017,1553293804,"201051344001025","174011545737251",31.11,15.50,0,321.31,395.85,61.9,57.9,0.499,1234942.3,1234942.3,20793,0,0,0,L,1122011218,1,122.68,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293806,311291.00
03/22/2019 18:30,2,1.785,ACTIVE,214.19,357.68,60.012,1553293804,"201051344001093","174011545737251",31.25,13.30,0,335.44,395.25,56.5,52.7,0.446,1219093.7,1219093.7,20812,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293807,311292.00
03/22/2019 18:30,2,1.930,ACTIVE,215.32,360.38,60.006,1553293804,"201051344000458","174011545737251",31.25,14.70,0,326.42,394.95,61.1,57.0,0.508,1235794.8,1235794.8,12610,0,0,0,L,1122011218,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293808,311293.00
03/22/2019 18:30,2,1.906,ACTIVE,213.74,357.68,60.001,1553293804,"201051344000890","174011545737251",31.17,12.70,0,322.21,396.75,60.2,56.2,0.477,1233627.2,1233627.2,20739,0,0,0,L,1122011218,1,123.14,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293809,311294.00
03/22/2019 18:30,2,1.867,ACTIVE,215.09,356.18,60.006,1553293804,"201051344000988","174011545737251",20.32,12.70,0,339.34,380.82,38.4,35.2,0.318,957317.2,957317.2,12960,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293810,311295.00
03/22/2019 18:30,2,1.891,ACTIVE,214.64,360.08,60.001,1553293804,"201051344000582","174011545737251",31.15,17.30,0,318.30,398.26,59.6,55.6,0.491,1213046.8,1213046.8,20713,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293811,311296.00
03/22/2019 18:30,2,1.850,ACTIVE,214.87,358.88,59.996,1553293804,"201051344000868","174011545737251",31.03,13.30,0,323.41,395.55,58.2,54.2,0.473,1220861.2,1220861.2,44662,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293812,311297.00
03/22/2019 18:30,2,1.861,ACTIVE,215.54,360.08,60.012,1553293804,"201051344000576","174011545737251",30.97,13.00,0,327.62,395.25,58.4,54.4,0.473,1239084.2,1239084.2,16696,0,0,0,L,1122011218,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293813,311298.00
03/22/2019 18:30,2,1.852,ACTIVE,215.32,360.08,60.001,1553293804,"201051344001158","174011545737251",30.65,13.70,0,336.64,394.65,57.5,53.6,0.473,1216203.9,1216203.9,12917,0,0,0,L,1122011218,1,122.46,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293814,311299.00
03/22/2019 18:30,2,1.926,ACTIVE,214.19,359.78,59.996,1553293804,"201051344000917","174011545737251",31.65,18.00,0,324.92,394.95,61.7,57.6,0.513,1231033.9,1231033.9,20584,0,0,0,L,1122011218,1,122.91,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293815,311300.00
03/22/2019 18:30,2,1.912,ACTIVE,214.19,353.17,60.012,1553293804,"201051344000417","174011545737251",20.12,11.70,0,336.94,377.82,39.0,35.7,0.305,992380.4,992380.4,20808,0,0,0,L,1122011218,1,122.68,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293816,311301.00
03/22/2019 18:30,2,1.904,ACTIVE,214.19,359.48,60.001,1553293804,"201051344000685","174011545737251",31.35,12.30,0,321.01,396.45,60.5,56.4,0.504,1235561.1,1235561.1,20795,0,0,0,L,1122011218,1,123.59,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293817,311302.00
03/22/2019 18:30,2,1.906,ACTIVE,214.41,360.08,60.006,1553293804,"201051344000651","174011545737251",31.25,16.70,0,326.12,394.35,60.4,56.3,0.473,1228160.7,1228160.7,20778,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293817,311303.00
03/22/2019 18:30,2,1.863,ACTIVE,214.64,357.68,60.006,1553293804,"201051344000594","174011545737251",31.49,17.00,0,321.01,396.15,59.5,55.5,0.455,1241833.8,1241833.8,44609,0,0,0,L,1122011218,1,122.23,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293818,311304.00
03/22/2019 18:30,2,1.838,ACTIVE,215.32,359.78,60.012,1553293804,"201051344000469","174011545737251",30.93,12.70,0,337.24,395.25,57.6,53.7,0.482,1220397.5,1220397.5,12901,0,0,0,L,1122011218,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293819,311305.00
03/22/2019 18:30,2,2.068,ACTIVE,214.41,359.78,60.001,1553293804,"201051344000585","174011545737251",31.15,14.30,0,324.02,394.65,65.3,61.2,0.530,1241025.4,1241025.4,20832,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293820,311306.00
03/22/2019 18:30,2,1.922,ACTIVE,216.00,361.29,60.006,1553293804,"201051344000853","174011545737251",31.19,14.30,0,330.03,394.95,60.7,56.7,0.495,1243733.1,1243733.1,12497,0,0,0,L,1122011218,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293821,311307.00
03/22/2019 18:30,2,1.943,ACTIVE,214.19,359.18,59.990,1553293804,"201051344001145","174011545737251",31.67,10.70,0,320.71,396.75,62.4,58.3,0.508,1243877.4,1243877.4,20748,0,0,0,L,1122011218,1,122.91,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293822,311308.00
03/22/2019 18:30,2,1.826,ACTIVE,214.19,357.68,59.996,1553293804,"201051344000438","174011545737251",31.79,14.00,0,335.44,396.45,58.8,54.8,0.468,1236518.4,1236518.4,20786,0,0,0,L,1122011218,1,123.14,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293823,311309.00
03/22/2019 18:30,2,1.869,ACTIVE,213.96,357.38,59.975,1553293804,"201051344001135","174011545737251",31.45,17.80,0,323.41,396.15,59.5,55.5,0.477,1223550.5,1223550.5,20739,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293824,311310.00
03/22/2019 18:30,2,1.904,ACTIVE,215.09,359.18,60.001,1553293804,"201051344000983","174011545737251",31.63,13.30,0,322.81,394.35,61.0,56.9,0.521,1241947.5,1241947.5,12505,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293825,311311.00
03/22/2019 18:30,2,1.842,ACTIVE,214.41,357.38,60.001,1553293804,"201051344001203","174011545737251",31.33,15.30,0,336.34,396.75,58.5,54.5,0.464,1231185.5,1231185.5,20791,0,0,0,L,1122011218,1,123.36,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293826,311312.00
03/22/2019 18:30,2,1.801,ACTIVE,213.96,356.48,60.028,1553293804,"201051344001230","174011545737251",31.57,11.30,0,335.14,394.35,57.6,53.6,0.468,1228323.0,1228323.0,20601,0,0,0,L,1122011218,1,123.14,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293827,311313.00
03/22/2019 18:30,2,1.883,ACTIVE,213.74,357.68,60.033,1553293804,"201051344000646","174011545737251",31.39,12.00,0,321.91,398.26,59.8,55.8,0.491,1221352.7,1221352.7,20758,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293828,311314.00
03/22/2019 18:30,2,1.834,ACTIVE,214.87,358.28,60.038,1553293804,"201051344000867","174011545737251",31.35,15.00,0,335.14,396.15,58.3,54.3,0.482,1219421.3,1219421.3,44682,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293829,311315.00
03/22/2019 18:30,2,1.848,ACTIVE,215.09,358.28,59.975,1553293804,"201051344000633","174011545737251",31.37,16.30,0,328.52,394.05,58.7,54.7,0.495,1218190.2,1218190.2,44733,0,0,0,L,1122011218,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293830,311316.00
03/22/2019 18:30,2,1.764,ACTIVE,213.74,356.48,59.996,1553293804,"201051344000955","174011545737251",31.55,17.00,0,336.04,393.45,56.4,52.5,0.455,1240941.4,1240941.4,20781,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293831,311317.00
03/22/2019 18:30,2,1.840,ACTIVE,215.09,359.18,60.017,1553293804,"201051344000648","174011545737251",31.31,13.30,0,327.92,394.35,58.4,54.4,0.460,1232043.2,1232043.2,44239,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293832,311318.00
03/22/2019 18:30,2,1.881,ACTIVE,215.54,359.78,60.001,1553293804,"201051344000645","174011545737251",30.83,14.30,0,328.52,394.95,58.8,54.8,0.473,1236688.4,1236688.4,44201,0,0,0,L,1122011218,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293833,311319.00
03/22/2019 18:30,2,1.902,ACTIVE,215.09,360.38,60.033,1553293804,"201051344000569","174011545737251",31.01,12.70,0,327.32,394.35,59.8,55.7,0.486,1252672.0,1252672.0,12420,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293834,311320.00
03/22/2019 18:30,2,1.930,ACTIVE,215.77,364.29,59.985,1553293804,"179051228000119","174011545737251",31.27,17.30,0,327.92,397.96,61.1,57.1,0.495,40165.3,40165.3,12497,0,0,0,L,46974696,1,122.68,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553293834,311321.00
03/22/2019 18:45,2,1.295,ACTIVE,214.87,355.58,60.033,1553294705,"201051344000579","174011545737251",31.49,13.30,0,338.14,383.83,41.4,38.0,0.301,1252469.2,1252469.2,12870,0,0,0,L,1122011218,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294706,311322.00
03/22/2019 18:45,2,1.375,ACTIVE,213.74,351.07,60.028,1553294705,"201051344001025","174011545737251",31.33,12.70,0,337.54,385.63,43.6,40.2,0.345,1234954.6,1234954.6,20794,0,0,0,L,1122011218,1,122.46,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294707,311323.00
03/22/2019 18:45,2,1.205,ACTIVE,213.74,351.97,60.017,1553294705,"201051344001093","174011545737251",31.65,11.30,0,337.24,382.33,38.7,35.4,0.292,1219104.7,1219104.7,20813,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294708,311324.00
03/22/2019 18:45,2,1.348,ACTIVE,214.64,353.77,60.033,1553294705,"201051344000458","174011545737251",31.07,13.00,0,338.14,384.73,42.4,39.0,0.349,1235806.8,1235806.8,12611,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294709,311325.00
03/22/2019 18:45,2,1.320,ACTIVE,213.51,351.07,60.022,1553294705,"201051344000890","174011545737251",31.45,10.70,0,336.64,384.43,42.1,38.7,0.323,1233639.1,1233639.1,20740,0,0,0,L,1122011218,1,122.91,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294710,311326.00
03/22/2019 18:45,2,1.273,ACTIVE,214.64,351.07,60.038,1553294705,"201051344000988","174011545737251",20.40,11.70,0,339.34,373.01,26.4,23.5,0.212,957324.5,957324.5,12961,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294711,311327.00
03/22/2019 18:45,2,1.330,ACTIVE,214.19,353.17,60.033,1553294705,"201051344000582","174011545737251",31.09,14.70,0,335.74,386.83,41.9,38.5,0.323,1213058.5,1213058.5,20714,0,0,0,L,1122011218,1,122.91,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294712,311328.00
03/22/2019 18:45,2,1.268,ACTIVE,214.41,352.27,60.028,1553294705,"201051344000868","174011545737251",31.17,12.30,0,336.34,384.13,40.1,36.7,0.309,1220872.5,1220872.5,44663,0,0,0,L,1122011218,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294713,311329.00
03/22/2019 18:45,2,1.262,ACTIVE,215.32,355.58,60.028,1553294705,"201051344000576","174011545737251",30.99,12.00,0,337.54,385.03,39.6,36.3,0.314,1239095.5,1239095.5,16697,0,0,0,L,1122011218,1,122.68,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294714,311330.00
03/22/2019 18:45,2,1.270,ACTIVE,214.64,352.87,60.028,1553294705,"201051344001158","174011545737251",30.71,11.70,0,338.14,383.53,39.5,36.2,0.318,1216215.1,1216215.1,12918,0,0,0,L,1122011218,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294715,311331.00
03/22/2019 18:45,2,1.350,ACTIVE,213.96,352.57,60.028,1553294705,"201051344000917","174011545737251",31.49,15.30,0,336.04,385.93,43.0,39.6,0.345,1231046.0,1231046.0,20585,0,0,0,L,1122011218,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294716,311332.00
03/22/2019 18:45,2,1.314,ACTIVE,213.74,348.66,60.017,1553294705,"201051344000417","174011545737251",20.57,10.30,0,337.24,370.00,27.4,24.6,0.208,992387.9,992387.9,20809,0,0,0,L,1122011218,1,122.46,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294717,311333.00
03/22/2019 18:45,2,1.332,ACTIVE,213.74,352.87,60.049,1553294705,"201051344000685","174011545737251",31.19,10.70,0,335.44,385.63,42.1,38.7,0.354,1235572.9,1235572.9,20796,0,0,0,L,1122011218,1,123.36,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294718,311334.00
03/22/2019 18:45,2,1.332,ACTIVE,213.96,352.27,60.012,1553294705,"201051344000651","174011545737251",31.41,14.00,0,334.24,384.73,42.4,39.0,0.336,1228172.6,1228172.6,20779,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294718,311335.00
03/22/2019 18:45,2,1.293,ACTIVE,213.96,353.47,60.049,1553294705,"201051344000594","174011545737251",31.37,15.00,0,336.94,385.93,41.1,37.7,0.318,1241845.4,1241845.4,44610,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294719,311336.00
03/22/2019 18:45,2,1.258,ACTIVE,214.87,352.27,60.012,1553294705,"201051344000469","174011545737251",30.91,11.70,0,338.14,383.83,39.4,36.1,0.323,1220408.7,1220408.7,12902,0,0,0,L,1122011218,1,122.01,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294720,311337.00
03/22/2019 18:45,2,1.463,ACTIVE,213.96,353.17,60.017,1553294705,"201051344000585","174011545737251",31.59,11.70,0,336.34,388.04,46.8,43.2,0.367,1241038.5,1241038.5,20833,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294721,311338.00
03/22/2019 18:45,2,1.316,ACTIVE,215.09,354.37,60.017,1553294705,"201051344000853","174011545737251",31.33,12.30,0,339.34,385.93,41.8,38.5,0.323,1243744.9,1243744.9,12498,0,0,0,L,1122011218,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294722,311339.00
03/22/2019 18:45,2,1.314,ACTIVE,213.51,356.48,60.017,1553294705,"201051344001145","174011545737251",32.20,8.50,0,336.34,386.53,42.9,39.5,0.340,1243889.6,1243889.6,20749,0,0,0,L,1122011218,1,122.68,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294723,311340.00
03/22/2019 18:45,2,1.277,ACTIVE,213.74,351.37,60.065,1553294705,"201051344000438","174011545737251",31.65,11.70,0,335.44,385.33,41.0,37.6,0.323,1236529.9,1236529.9,20787,0,0,0,L,1122011218,1,122.91,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294724,311341.00
03/22/2019 18:45,2,1.326,ACTIVE,213.29,351.07,60.012,1553294705,"201051344001135","174011545737251",31.11,14.30,0,337.54,384.43,41.8,38.4,0.331,1223562.2,1223562.2,20740,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294725,311342.00
03/22/2019 18:45,2,1.338,ACTIVE,214.64,353.17,59.985,1553294705,"201051344000983","174011545737251",31.15,12.30,0,336.64,385.03,42.2,38.8,0.318,1241959.5,1241959.5,12506,0,0,0,L,1122011218,1,122.46,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294726,311343.00
03/22/2019 18:45,2,1.275,ACTIVE,213.74,351.37,60.012,1553294705,"201051344001203","174011545737251",31.17,12.70,0,336.94,385.63,40.3,36.9,0.323,1231196.9,1231196.9,20792,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294727,311344.00
03/22/2019 18:45,2,1.244,ACTIVE,213.51,350.17,60.012,1553294705,"201051344001230","174011545737251",31.17,10.00,0,335.74,379.62,39.3,36.0,0.305,1228334.1,1228334.1,20602,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294728,311345.00
03/22/2019 18:45,2,1.320,ACTIVE,213.29,351.67,60.022,1553294705,"201051344000646","174011545737251",31.43,10.00,0,337.24,386.23,42.0,38.7,0.336,1221364.5,1221364.5,20759,0,0,0,L,1122011218,1,122.68,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294729,311346.00
03/22/2019 18:45,2,1.273,ACTIVE,214.64,351.67,60.043,1553294705,"201051344000867","174011545737251",31.15,13.30,0,336.94,383.53,40.2,36.9,0.309,1219432.6,1219432.6,44683,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294730,311347.00
03/22/2019 18:45,2,1.264,ACTIVE,215.09,354.67,60.017,1553294705,"201051344000633","174011545737251",31.55,14.00,0,337.84,384.13,40.4,37.1,0.323,1218201.7,1218201.7,44734,0,0,0,L,1122011218,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294730,311348.00
03/22/2019 18:45,2,1.219,ACTIVE,213.06,349.86,60.017,1553294705,"201051344000955","174011545737251",31.53,14.00,0,335.74,380.52,38.9,35.6,0.305,1240952.4,1240952.4,20782,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294731,311349.00
03/22/2019 18:45,2,1.262,ACTIVE,214.64,352.57,60.012,1553294705,"201051344000648","174011545737251",31.31,12.00,0,337.84,383.83,40.1,36.7,0.318,1232054.5,1232054.5,44240,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294732,311350.00
03/22/2019 18:45,2,1.260,ACTIVE,215.09,354.07,60.017,1553294705,"201051344000645","174011545737251",31.25,13.00,0,338.14,384.43,39.9,36.5,0.305,1236699.8,1236699.8,44202,0,0,0,L,1122011218,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294733,311351.00
03/22/2019 18:45,2,1.303,ACTIVE,214.64,352.87,60.012,1553294705,"201051344000569","174011545737251",31.15,11.70,0,335.44,384.43,41.1,37.8,0.331,1252683.7,1252683.7,12421,0,0,0,L,1122011218,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294734,311352.00
03/22/2019 18:45,2,1.311,ACTIVE,215.09,357.38,60.012,1553294705,"179051228000119","174011545737251",31.47,16.00,0,341.45,387.74,41.8,38.4,0.318,40177.3,40177.3,12498,0,0,0,L,46974696,1,122.68,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553294735,311353.00
03/22/2019 19:00,2,0.816,ACTIVE,213.74,347.16,60.028,1553295604,"201051344000579","174011545737251",31.37,12.00,0,337.54,371.81,26.0,23.2,0.181,1252476.8,1252476.8,12871,0,0,0,L,1122011218,1,122.01,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295605,311354.00
03/22/2019 19:00,2,0.863,ACTIVE,213.06,345.96,60.022,1553295604,"201051344001025","174011545737251",31.51,11.00,0,336.64,371.21,27.6,24.7,0.199,1234962.6,1234962.6,20795,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295606,311355.00
03/22/2019 19:00,2,0.752,ACTIVE,213.29,346.56,60.001,1553295604,"201051344001093","174011545737251",30.99,10.00,0,336.04,367.60,23.6,20.9,0.164,1219111.7,1219111.7,20814,0,0,0,L,1122011218,1,122.46,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295607,311356.00
03/22/2019 19:00,2,0.838,ACTIVE,213.74,347.46,60.006,1553295604,"201051344000458","174011545737251",31.33,11.70,0,337.54,373.61,26.6,23.7,0.194,1235814.5,1235814.5,12612,0,0,0,L,1122011218,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295608,311357.00
03/22/2019 19:00,2,0.828,ACTIVE,212.83,345.66,60.038,1553295604,"201051344000890","174011545737251",31.53,9.70,0,336.04,370.00,26.4,23.6,0.181,1233646.8,1233646.8,20741,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295609,311358.00
03/22/2019 19:00,2,0.781,ACTIVE,213.74,347.16,60.065,1553295604,"201051344000988","174011545737251",20.14,10.70,0,338.14,365.49,15.9,13.5,0.124,957329.0,957329.0,12962,0,0,0,L,1122011218,1,121.78,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295610,311359.00
