ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 19:00,2,0.826,ACTIVE,213.74,347.46,60.022,1553295604,"201051344000582","174011545737251",31.33,12.70,0,337.24,370.60,26.3,23.4,0.190,1213066.2,1213066.2,20715,0,0,0,L,1122011218,1,122.68,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295611,311360.00
03/22/2019 19:00,2,0.797,ACTIVE,213.74,347.76,60.038,1553295604,"201051344000868","174011545737251",30.40,11.30,0,338.14,371.21,24.6,21.8,0.177,1220879.7,1220879.7,44664,0,0,0,L,1122011218,1,121.78,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295611,311361.00
03/22/2019 19:00,2,0.760,ACTIVE,214.41,348.96,60.038,1553295604,"201051344000576","174011545737251",31.25,10.70,0,337.84,371.81,24.1,21.3,0.155,1239102.6,1239102.6,16698,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295612,311362.00
03/22/2019 19:00,2,0.771,ACTIVE,213.96,347.46,60.070,1553295604,"201051344001158","174011545737251",30.79,10.70,0,338.44,372.41,24.1,21.3,0.181,1216222.2,1216222.2,12919,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295613,311363.00
03/22/2019 19:00,2,0.852,ACTIVE,213.29,347.76,60.049,1553295604,"201051344000917","174011545737251",30.95,13.00,0,336.94,370.60,26.7,23.8,0.199,1231053.9,1231053.9,20586,0,0,0,L,1122011218,1,122.23,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295614,311364.00
03/22/2019 19:00,2,0.855,ACTIVE,213.29,344.76,60.049,1553295604,"201051344000417","174011545737251",20.14,9.30,0,336.64,360.69,17.5,14.9,0.119,992392.8,992392.8,20810,0,0,0,L,1122011218,1,122.23,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295616,311365.00
03/22/2019 19:00,2,0.844,ACTIVE,213.51,348.06,60.054,1553295604,"201051344000685","174011545737251",30.89,9.00,0,336.34,370.60,26.4,23.6,0.208,1235580.6,1235580.6,20797,0,0,0,L,1122011218,1,123.14,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295617,311366.00
03/22/2019 19:00,2,0.830,ACTIVE,213.29,346.86,60.070,1553295604,"201051344000651","174011545737251",31.41,12.00,0,336.34,371.21,26.5,23.6,0.194,1228180.3,1228180.3,20780,0,0,0,L,1122011218,1,122.91,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295618,311367.00
03/22/2019 19:00,2,0.793,ACTIVE,213.51,347.16,60.043,1553295604,"201051344000594","174011545737251",31.43,12.70,0,336.64,370.60,25.2,22.4,0.181,1241852.8,1241852.8,44611,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295619,311368.00
03/22/2019 19:00,2,0.766,ACTIVE,213.96,347.46,60.043,1553295604,"201051344000469","174011545737251",31.23,10.70,0,337.24,372.11,24.2,21.5,0.177,1220415.8,1220415.8,12903,0,0,0,L,1122011218,1,121.78,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295620,311369.00
03/22/2019 19:00,2,0.943,ACTIVE,213.51,348.06,60.049,1553295604,"201051344000585","174011545737251",31.57,10.30,0,336.64,373.01,30.2,27.2,0.225,1241047.2,1241047.2,20834,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295620,311370.00
03/22/2019 19:00,2,0.812,ACTIVE,214.41,349.26,60.091,1553295604,"201051344000853","174011545737251",31.23,10.70,0,339.34,373.01,25.8,22.9,0.186,1243752.5,1243752.5,12499,0,0,0,L,1122011218,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295621,311371.00
03/22/2019 19:00,2,0.662,ACTIVE,213.29,364.59,60.054,1553295604,"201051344001145","174011545737251",33.68,7.70,0,338.74,376.92,22.6,19.9,0.159,1243896.9,1243896.9,20750,0,0,0,L,1122011218,1,122.46,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295622,311372.00
03/22/2019 19:00,2,0.807,ACTIVE,213.51,346.56,60.038,1553295604,"201051344000438","174011545737251",31.53,10.30,0,336.94,371.21,25.8,23.0,0.186,1236537.4,1236537.4,20788,0,0,0,L,1122011218,1,122.91,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295623,311373.00
03/22/2019 19:00,2,0.834,ACTIVE,213.06,345.36,60.075,1553295604,"201051344001135","174011545737251",31.19,12.00,0,336.04,369.10,26.4,23.6,0.190,1223569.9,1223569.9,20741,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295624,311374.00
03/22/2019 19:00,2,0.824,ACTIVE,213.96,347.76,60.043,1553295604,"201051344000983","174011545737251",31.43,11.00,0,338.44,373.01,26.2,23.4,0.190,1241967.1,1241967.1,12507,0,0,0,L,1122011218,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295625,311375.00
03/22/2019 19:00,2,0.785,ACTIVE,213.51,346.26,60.054,1553295604,"201051344001203","174011545737251",31.05,11.00,0,337.24,369.70,24.8,22.0,0.181,1231204.2,1231204.2,20793,0,0,0,L,1122011218,1,122.91,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295626,311376.00
03/22/2019 19:00,2,0.754,ACTIVE,213.06,345.36,60.038,1553295604,"201051344001230","174011545737251",31.35,9.00,0,334.84,366.70,23.9,21.2,0.168,1228341.2,1228341.2,20603,0,0,0,L,1122011218,1,122.68,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295627,311377.00
03/22/2019 19:00,2,0.834,ACTIVE,212.83,346.86,60.049,1553295604,"201051344000646","174011545737251",31.49,8.50,0,335.14,370.90,26.6,23.8,0.199,1221372.2,1221372.2,20760,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295628,311378.00
03/22/2019 19:00,2,0.783,ACTIVE,214.19,347.16,60.065,1553295604,"201051344000867","174011545737251",30.89,12.00,0,338.14,370.60,24.6,21.8,0.168,1219439.9,1219439.9,44684,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295629,311379.00
03/22/2019 19:00,2,0.791,ACTIVE,214.41,349.86,60.054,1553295604,"201051344000633","174011545737251",31.11,12.00,0,337.84,372.41,24.9,22.1,0.186,1218209.0,1218209.0,44735,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295630,311380.00
03/22/2019 19:00,2,0.762,ACTIVE,212.83,345.96,60.049,1553295604,"201051344000955","174011545737251",31.57,12.30,0,336.34,368.50,24.4,21.6,0.168,1240959.4,1240959.4,20783,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295631,311381.00
03/22/2019 19:00,2,0.770,ACTIVE,213.96,347.16,60.049,1553295604,"201051344000648","174011545737251",31.53,10.70,0,336.64,373.01,24.6,21.8,0.172,1232061.7,1232061.7,44241,0,0,0,L,1122011218,1,121.78,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295632,311382.00
03/22/2019 19:00,2,0.758,ACTIVE,214.41,348.06,60.059,1553295604,"201051344000645","174011545737251",31.33,11.30,0,338.14,372.41,24.1,21.3,0.168,1236706.9,1236706.9,44203,0,0,0,L,1122011218,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295632,311383.00
03/22/2019 19:00,2,0.814,ACTIVE,213.96,348.06,60.049,1553295604,"201051344000569","174011545737251",31.15,10.70,0,337.54,372.41,25.8,22.9,0.190,1252691.1,1252691.1,12422,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295633,311384.00
03/22/2019 19:00,2,0.795,ACTIVE,214.19,351.37,60.043,1553295604,"179051228000119","174011545737251",31.47,15.00,0,339.34,374.81,25.3,22.5,0.168,40180.1,40180.1,12499,0,0,0,L,46974696,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553295635,311385.00
03/22/2019 19:15,2,0.488,ACTIVE,213.51,343.85,60.001,1553296503,"201051344000579","174011545737251",31.15,10.30,0,337.24,358.58,15.4,13.0,0.080,1252481.1,1252481.1,12872,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296505,311386.00
03/22/2019 19:15,2,0.418,ACTIVE,212.83,341.75,60.006,1553296503,"201051344001025","174011545737251",31.45,9.70,0,335.74,359.48,13.3,10.9,0.071,1234967.1,1234967.1,20796,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296506,311387.00
03/22/2019 19:15,2,0.436,ACTIVE,212.83,342.35,60.012,1553296503,"201051344001093","174011545737251",30.61,9.00,0,336.04,356.48,13.5,11.1,0.066,1219115.5,1219115.5,20815,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296507,311388.00
03/22/2019 19:15,2,0.490,ACTIVE,213.51,344.15,60.012,1553296503,"201051344000458","174011545737251",30.99,10.00,0,337.84,360.08,15.4,12.9,0.097,1235819.0,1235819.0,12613,0,0,0,L,1122011218,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296507,311389.00
03/22/2019 19:15,2,0.477,ACTIVE,212.83,342.05,60.012,1553296503,"201051344000890","174011545737251",31.13,8.50,0,335.14,358.58,15.1,12.6,0.080,1233651.1,1233651.1,20742,0,0,0,L,1122011218,1,122.46,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296508,311390.00
03/22/2019 19:15,2,0.447,ACTIVE,213.51,344.15,60.049,1553296503,"201051344000988","174011545737251",19.94,9.00,0,336.34,356.18,9.1,6.8,0.053,957331.5,957331.5,12963,0,0,0,L,1122011218,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296509,311391.00
03/22/2019 19:15,2,0.471,ACTIVE,213.29,343.85,60.043,1553296503,"201051344000582","174011545737251",30.83,11.00,0,336.34,359.48,14.7,12.2,0.075,1213070.5,1213070.5,20716,0,0,0,L,1122011218,1,122.46,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296510,311392.00
03/22/2019 19:15,2,0.459,ACTIVE,213.29,343.55,60.022,1553296503,"201051344000868","174011545737251",30.04,9.30,0,336.64,358.58,14.0,11.6,0.080,1220883.7,1220883.7,44665,0,0,0,L,1122011218,1,121.55,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296511,311393.00
03/22/2019 19:15,2,0.439,ACTIVE,213.96,345.06,60.028,1553296503,"201051344000576","174011545737251",30.79,8.50,0,337.84,359.18,13.7,11.3,0.075,1239106.5,1239106.5,16699,0,0,0,L,1122011218,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296512,311394.00
03/22/2019 19:15,2,0.455,ACTIVE,213.51,344.15,60.038,1553296503,"201051344001158","174011545737251",30.22,9.00,0,336.94,360.08,13.9,11.5,0.088,1216226.1,1216226.1,12920,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296513,311395.00
03/22/2019 19:15,2,0.480,ACTIVE,212.83,343.55,60.022,1553296503,"201051344000917","174011545737251",30.02,11.00,0,335.14,359.18,14.7,12.2,0.088,1231058.2,1231058.2,20587,0,0,0,L,1122011218,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296514,311396.00
03/22/2019 19:15,2,0.504,ACTIVE,213.06,342.05,60.017,1553296503,"201051344000417","174011545737251",20.16,8.00,0,335.44,353.47,10.3,8.0,0.049,992395.6,992395.6,20811,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296515,311397.00
03/22/2019 19:15,2,0.447,ACTIVE,213.06,344.76,60.038,1553296503,"201051344000685","174011545737251",31.75,7.70,0,336.04,359.48,14.4,12.0,0.084,1235585.0,1235585.0,20798,0,0,0,L,1122011218,1,122.91,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296516,311398.00
03/22/2019 19:15,2,0.477,ACTIVE,212.83,343.25,60.043,1553296503,"201051344000651","174011545737251",31.01,10.30,0,336.04,358.58,15.0,12.5,0.084,1228184.7,1228184.7,20781,0,0,0,L,1122011218,1,122.68,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296517,311399.00
03/22/2019 19:15,2,0.459,ACTIVE,213.06,343.85,60.054,1553296503,"201051344000594","174011545737251",31.15,11.00,0,335.74,359.48,14.5,12.1,0.080,1241857.0,1241857.0,44612,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296518,311400.00
03/22/2019 19:15,2,0.449,ACTIVE,213.74,344.45,60.033,1553296503,"201051344000469","174011545737251",30.26,9.00,0,336.94,359.78,13.8,11.4,0.080,1220419.8,1220419.8,12904,0,0,0,L,1122011218,1,121.55,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296519,311401.00
03/22/2019 19:15,2,0.553,ACTIVE,213.06,343.85,60.028,1553296503,"201051344000585","174011545737251",31.15,9.30,0,336.04,360.99,17.5,14.9,0.110,1241052.4,1241052.4,20835,0,0,0,L,1122011218,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296520,311402.00
03/22/2019 19:15,2,0.477,ACTIVE,213.96,345.36,60.043,1553296503,"201051344000853","174011545737251",30.85,9.00,0,338.44,362.49,14.9,12.5,0.093,1243756.8,1243756.8,12500,0,0,0,L,1122011218,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296521,311403.00
03/22/2019 19:15,2,0.371,ACTIVE,213.06,348.66,60.043,1553296503,"201051344001145","174011545737251",32.16,6.70,0,338.14,375.71,12.1,9.8,0.066,1243900.2,1243900.2,20751,0,0,0,L,1122011218,1,122.23,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296522,311404.00
03/22/2019 19:15,2,0.480,ACTIVE,213.06,342.95,60.043,1553296503,"201051344000438","174011545737251",30.61,9.00,0,336.04,359.18,14.9,12.5,0.075,1236541.6,1236541.6,20789,0,0,0,L,1122011218,1,122.68,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296522,311405.00
03/22/2019 19:15,2,0.479,ACTIVE,212.61,341.45,60.038,1553296503,"201051344001135","174011545737251",30.97,10.30,0,336.34,358.28,15.1,12.6,0.084,1223574.3,1223574.3,20742,0,0,0,L,1122011218,1,122.23,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296523,311406.00
03/22/2019 19:15,2,0.504,ACTIVE,213.51,343.25,60.038,1553296503,"201051344000983","174011545737251",23.64,9.30,0,336.94,360.08,12.1,9.7,0.075,1241971.5,1241971.5,12508,0,0,0,L,1122011218,1,121.78,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296525,311407.00
03/22/2019 19:15,2,0.457,ACTIVE,212.83,342.05,60.049,1553296503,"201051344001203","174011545737251",28.84,9.70,0,336.04,359.18,13.4,11.0,0.080,1231208.2,1231208.2,20794,0,0,0,L,1122011218,1,122.68,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296526,311408.00
03/22/2019 19:15,2,0.424,ACTIVE,212.61,341.75,60.038,1553296503,"201051344001230","174011545737251",30.40,7.70,0,335.44,357.08,13.1,10.7,0.071,1228345.0,1228345.0,20604,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296527,311409.00
03/22/2019 19:15,2,0.510,ACTIVE,212.38,342.95,60.033,1553296503,"201051344000646","174011545737251",29.56,7.70,0,334.54,359.48,15.3,12.8,0.088,1221376.7,1221376.7,20761,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296527,311410.00
03/22/2019 19:15,2,0.455,ACTIVE,213.74,343.25,60.033,1553296503,"201051344000867","174011545737251",30.12,10.30,0,336.64,358.88,13.9,11.5,0.075,1219443.9,1219443.9,44685,0,0,0,L,1122011218,1,122.23,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296528,311411.00
03/22/2019 19:15,2,0.465,ACTIVE,214.19,346.26,60.038,1553296503,"201051344000633","174011545737251",30.57,10.00,0,337.84,361.59,14.5,12.0,0.088,1218213.1,1218213.1,44736,0,0,0,L,1122011218,1,122.46,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296529,311412.00
03/22/2019 19:15,2,0.482,ACTIVE,212.61,342.05,60.028,1553296503,"201051344000955","174011545737251",29.30,11.00,0,334.54,356.48,14.3,11.9,0.080,1240963.5,1240963.5,20784,0,0,0,L,1122011218,1,121.78,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296530,311413.00
03/22/2019 19:15,2,0.465,ACTIVE,213.74,343.55,60.038,1553296503,"201051344000648","174011545737251",30.12,8.50,0,337.84,360.08,14.2,11.8,0.080,1232065.8,1232065.8,44242,0,0,0,L,1122011218,1,121.55,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296531,311414.00
03/22/2019 19:15,2,0.426,ACTIVE,213.96,344.15,60.038,1553296503,"201051344000645","174011545737251",30.77,9.30,0,338.44,359.48,13.3,10.9,0.075,1236710.8,1236710.8,44204,0,0,0,L,1122011218,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296532,311415.00
03/22/2019 19:15,2,0.475,ACTIVE,213.51,343.85,60.059,1553296503,"201051344000569","174011545737251",30.63,9.30,0,337.84,359.78,14.8,12.3,0.084,1252695.4,1252695.4,12423,0,0,0,L,1122011218,1,121.33,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296533,311416.00
03/22/2019 19:15,2,0.484,ACTIVE,213.96,347.16,60.028,1553296503,"179051228000119","174011545737251",30.77,13.00,0,338.44,362.79,15.1,12.7,0.066,40184.4,40184.4,12500,0,0,0,L,46974696,1,122.01,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553296534,311417.00
03/22/2019 19:30,2,0.357,ACTIVE,213.51,341.75,60.022,1553297404,"201051344000579","174011545737251",29.68,9.00,0,336.94,351.67,10.7,8.4,0.040,1252483.7,1252483.7,12873,0,0,0,L,1122011218,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297405,311418.00
03/22/2019 19:30,2,0.314,ACTIVE,212.83,340.25,60.017,1553297404,"201051344001025","174011545737251",29.80,8.00,0,336.94,353.47,9.5,7.3,0.035,1234969.3,1234969.3,20797,0,0,0,L,1122011218,1,122.01,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297406,311419.00
03/22/2019 19:30,2,0.314,ACTIVE,213.29,341.75,60.017,1553297404,"201051344001093","174011545737251",30.49,7.70,0,335.44,348.96,9.7,7.5,0.027,1219117.7,1219117.7,20816,0,0,0,L,1122011218,1,122.46,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297407,311420.00
03/22/2019 19:30,2,0.342,ACTIVE,213.29,341.75,60.022,1553297404,"201051344000458","174011545737251",29.50,8.00,0,336.64,352.27,10.2,8.0,0.044,1235821.5,1235821.5,12614,0,0,0,L,1122011218,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297408,311421.00
03/22/2019 19:30,2,0.320,ACTIVE,212.83,341.15,60.049,1553297404,"201051344000890","174011545737251",30.42,7.70,0,335.14,350.17,9.9,7.6,0.031,1233653.5,1233653.5,20743,0,0,0,L,1122011218,1,122.46,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297409,311422.00
03/22/2019 19:30,2,0.314,ACTIVE,213.29,342.65,60.022,1553297404,"201051344000988","174011545737251",19.06,7.30,0,335.74,350.77,6.1,4.0,0.027,957332.7,957332.7,12964,0,0,0,L,1122011218,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297410,311423.00
03/22/2019 19:30,2,0.299,ACTIVE,213.74,342.35,60.033,1553297404,"201051344000582","174011545737251",29.78,9.00,0,336.34,350.77,9.0,6.8,0.035,1213072.7,1213072.7,20717,0,0,0,L,1122011218,1,122.68,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297411,311424.00
03/22/2019 19:30,2,0.320,ACTIVE,213.29,341.45,60.022,1553297404,"201051344000868","174011545737251",29.34,7.30,0,335.74,350.77,9.6,7.3,0.040,1220886.0,1220886.0,44666,0,0,0,L,1122011218,1,121.33,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297412,311425.00
03/22/2019 19:30,2,0.316,ACTIVE,213.96,342.35,60.017,1553297404,"201051344000576","174011545737251",30.51,6.70,0,336.94,351.67,9.8,7.6,0.040,1239108.8,1239108.8,16700,0,0,0,L,1122011218,1,121.78,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297412,311426.00
03/22/2019 19:30,2,0.311,ACTIVE,213.51,342.05,60.017,1553297404,"201051344001158","174011545737251",29.50,7.30,0,336.34,351.07,9.3,7.1,0.044,1216228.3,1216228.3,12921,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297413,311427.00
03/22/2019 19:30,2,0.277,ACTIVE,213.29,342.35,60.033,1553297404,"201051344000917","174011545737251",30.24,9.30,0,334.54,350.47,8.6,6.3,0.027,1231060.3,1231060.3,20588,0,0,0,L,1122011218,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297415,311428.00
03/22/2019 19:30,2,0.371,ACTIVE,213.06,341.45,59.985,1553297404,"201051344000417","174011545737251",19.28,7.30,0,334.54,348.66,7.2,5.1,0.022,992397.1,992397.1,20812,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297416,311429.00
03/22/2019 19:30,2,0.307,ACTIVE,213.29,342.35,60.017,1553297404,"201051344000685","174011545737251",29.38,6.70,0,336.94,353.77,9.1,6.9,0.040,1235587.2,1235587.2,20799,0,0,0,L,1122011218,1,123.14,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297417,311430.00
03/22/2019 19:30,2,0.314,ACTIVE,213.06,342.05,59.990,1553297404,"201051344000651","174011545737251",29.66,8.00,0,336.34,351.07,9.5,7.2,0.040,1228186.9,1228186.9,20782,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297417,311431.00
03/22/2019 19:30,2,0.326,ACTIVE,212.83,341.45,60.012,1553297404,"201051344000594","174011545737251",29.24,9.30,0,336.04,351.07,9.7,7.5,0.044,1241859.3,1241859.3,44613,0,0,0,L,1122011218,1,121.33,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297418,311432.00
03/22/2019 19:30,2,0.332,ACTIVE,213.29,342.35,60.028,1553297404,"201051344000469","174011545737251",30.18,6.70,0,336.04,351.37,10.2,7.9,0.044,1220422.1,1220422.1,12905,0,0,0,L,1122011218,1,121.10,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297419,311433.00
03/22/2019 19:30,2,0.346,ACTIVE,213.06,342.05,60.038,1553297404,"201051344000585","174011545737251",29.56,8.00,0,335.44,355.88,10.4,8.1,0.044,1241055.0,1241055.0,20836,0,0,0,L,1122011218,1,122.01,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297420,311434.00
03/22/2019 19:30,2,0.322,ACTIVE,213.96,343.25,60.017,1553297404,"201051344000853","174011545737251",30.30,7.00,0,337.84,354.07,9.9,7.7,0.044,1243759.2,1243759.2,12501,0,0,0,L,1122011218,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297421,311435.00
03/22/2019 19:30,2,0.268,ACTIVE,213.06,342.35,60.006,1553297404,"201051344001145","174011545737251",30.40,6.00,0,338.74,357.08,8.3,6.1,0.031,1243902.1,1243902.1,20752,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297422,311436.00
03/22/2019 19:30,2,0.332,ACTIVE,213.06,342.05,59.990,1553297404,"201051344000438","174011545737251",30.04,7.70,0,335.74,349.86,10.2,7.9,0.040,1236544.1,1236544.1,20790,0,0,0,L,1122011218,1,122.68,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297423,311437.00
03/22/2019 19:30,2,0.326,ACTIVE,212.83,340.55,60.012,1553297404,"201051344001135","174011545737251",29.44,8.50,0,335.14,349.86,9.7,7.5,0.040,1223576.7,1223576.7,20743,0,0,0,L,1122011218,1,122.23,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297424,311438.00
03/22/2019 19:30,2,0.326,ACTIVE,213.29,341.45,60.001,1553297404,"201051344000983","174011545737251",29.64,7.30,0,336.34,350.77,9.8,7.6,0.044,1241973.7,1241973.7,12509,0,0,0,L,1122011218,1,121.55,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297425,311439.00
03/22/2019 19:30,2,0.301,ACTIVE,213.29,341.15,60.028,1553297404,"201051344001203","174011545737251",29.16,7.70,0,334.54,350.47,8.9,6.7,0.040,1231210.2,1231210.2,20795,0,0,0,L,1122011218,1,122.91,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297426,311440.00
03/22/2019 19:30,2,0.287,ACTIVE,213.06,340.85,60.006,1553297404,"201051344001230","174011545737251",29.44,6.70,0,333.93,348.36,8.6,6.4,0.031,1228347.0,1228347.0,20605,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297427,311441.00
03/22/2019 19:30,2,0.324,ACTIVE,212.83,342.05,60.006,1553297404,"201051344000646","174011545737251",29.22,7.00,0,334.54,352.27,9.6,7.4,0.035,1221379.0,1221379.0,20762,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297428,311442.00
03/22/2019 19:30,2,0.322,ACTIVE,213.74,341.15,60.001,1553297404,"201051344000867","174011545737251",28.80,8.50,0,336.64,351.07,9.4,7.2,0.040,1219446.1,1219446.1,44686,0,0,0,L,1122011218,1,121.78,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297429,311443.00
03/22/2019 19:30,2,0.316,ACTIVE,214.19,344.15,60.006,1553297404,"201051344000633","174011545737251",30.18,8.50,0,337.54,353.47,9.7,7.5,0.035,1218215.4,1218215.4,44737,0,0,0,L,1122011218,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297430,311444.00
03/22/2019 19:30,2,0.336,ACTIVE,213.06,341.45,60.012,1553297404,"201051344000955","174011545737251",30.53,9.70,0,333.63,348.66,10.4,8.2,0.040,1240965.9,1240965.9,20785,0,0,0,L,1122011218,1,122.01,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297431,311445.00
03/22/2019 19:30,2,0.324,ACTIVE,213.51,341.45,60.006,1553297404,"201051344000648","174011545737251",29.98,6.70,0,336.64,351.07,9.9,7.6,0.040,1232068.1,1232068.1,44243,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297432,311446.00
03/22/2019 19:30,2,0.307,ACTIVE,213.74,342.65,60.001,1553297404,"201051344000645","174011545737251",29.60,7.70,0,337.54,350.77,9.2,7.0,0.040,1236712.9,1236712.9,44205,0,0,0,L,1122011218,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297433,311447.00
03/22/2019 19:30,2,0.334,ACTIVE,213.51,341.75,59.975,1553297404,"201051344000569","174011545737251",29.26,7.70,0,336.94,351.67,9.9,7.7,0.044,1252697.8,1252697.8,12424,0,0,0,L,1122011218,1,121.10,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297434,311448.00
03/22/2019 19:30,2,0.367,ACTIVE,213.96,345.66,60.001,1553297404,"179051228000119","174011545737251",30.34,11.00,0,336.34,354.97,11.3,9.0,0.035,40187.0,40187.0,12501,0,0,0,L,46974696,1,121.78,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553297435,311449.00
03/22/2019 19:45,2,0.275,ACTIVE,213.29,340.85,60.006,1553298304,"201051344000579","174011545737251",30.43,7.30,0,337.24,346.86,8.6,6.3,0.018,1252485.5,1252485.5,12874,0,0,0,L,1122011218,1,121.55,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298305,311450.00
03/22/2019 19:45,2,0.250,ACTIVE,212.61,339.34,59.985,1553298304,"201051344001025","174011545737251",28.90,6.70,0,335.44,347.46,7.4,5.2,0.018,1234970.8,1234970.8,20798,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298306,311451.00
03/22/2019 19:45,2,0.279,ACTIVE,212.83,341.45,60.006,1553298304,"201051344001093","174011545737251",27.43,6.70,0,336.34,346.86,7.8,5.6,0.013,1219119.4,1219119.4,20817,0,0,0,L,1122011218,1,122.23,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298307,311452.00
03/22/2019 19:45,2,0.258,ACTIVE,213.06,340.55,59.996,1553298304,"201051344000458","174011545737251",29.58,7.30,0,337.24,346.26,7.7,5.5,0.022,1235823.2,1235823.2,12615,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298308,311453.00
03/22/2019 19:45,2,0.250,ACTIVE,212.61,339.95,60.001,1553298304,"201051344000890","174011545737251",30.12,6.70,0,335.44,347.46,7.7,5.5,0.018,1233655.1,1233655.1,20744,0,0,0,L,1122011218,1,122.46,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298309,311454.00
03/22/2019 19:45,2,0.229,ACTIVE,213.29,342.05,60.006,1553298304,"201051344000988","174011545737251",19.18,6.30,0,334.54,347.76,4.5,2.4,0.009,957333.5,957333.5,12965,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298310,311455.00
03/22/2019 19:45,2,0.246,ACTIVE,213.29,340.85,60.006,1553298304,"201051344000582","174011545737251",28.61,7.00,0,336.64,347.16,7.2,5.0,0.018,1213074.1,1213074.1,20718,0,0,0,L,1122011218,1,122.46,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298311,311456.00
03/22/2019 19:45,2,0.246,ACTIVE,213.06,340.85,60.006,1553298304,"201051344000868","174011545737251",29.12,6.30,0,336.34,347.46,7.3,5.1,0.013,1220887.5,1220887.5,44667,0,0,0,L,1122011218,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298312,311457.00
03/22/2019 19:45,2,0.266,ACTIVE,213.74,341.75,60.012,1553298304,"201051344000576","174011545737251",28.86,6.30,0,336.34,349.56,7.8,5.6,0.018,1239110.4,1239110.4,16701,0,0,0,L,1122011218,1,121.78,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298313,311458.00
03/22/2019 19:45,2,0.242,ACTIVE,213.29,340.85,60.017,1553298304,"201051344001158","174011545737251",28.94,6.30,0,335.14,347.76,7.2,5.0,0.022,1216229.8,1216229.8,12922,0,0,0,L,1122011218,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298314,311459.00
03/22/2019 19:45,2,0.238,ACTIVE,213.06,341.15,60.012,1553298304,"201051344000917","174011545737251",27.81,7.70,0,335.14,347.46,6.7,4.6,0.013,1231061.7,1231061.7,20589,0,0,0,L,1122011218,1,122.23,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298314,311460.00
03/22/2019 19:45,2,0.287,ACTIVE,213.06,340.85,59.990,1553298304,"201051344000417","174011545737251",19.68,6.30,0,335.44,345.96,5.8,3.7,0.004,992398.2,992398.2,20813,0,0,0,L,1122011218,1,122.01,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298315,311461.00
03/22/2019 19:45,2,0.246,ACTIVE,213.06,341.45,60.006,1553298304,"201051344000685","174011545737251",28.59,6.00,0,336.34,348.06,7.1,5.0,0.018,1235588.6,1235588.6,20800,0,0,0,L,1122011218,1,122.91,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298316,311462.00
03/22/2019 19:45,2,0.258,ACTIVE,213.06,340.55,60.006,1553298304,"201051344000651","174011545737251",29.02,6.70,0,336.64,346.86,7.6,5.4,0.018,1228188.5,1228188.5,20783,0,0,0,L,1122011218,1,122.68,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298317,311463.00
03/22/2019 19:45,2,0.258,ACTIVE,212.83,340.25,60.006,1553298304,"201051344000594","174011545737251",29.02,8.00,0,334.24,346.26,7.6,5.4,0.018,1241860.9,1241860.9,44614,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298318,311464.00
03/22/2019 19:45,2,0.270,ACTIVE,213.29,340.85,60.012,1553298304,"201051344000469","174011545737251",29.12,6.00,0,334.24,348.66,8.0,5.8,0.013,1220423.8,1220423.8,12906,0,0,0,L,1122011218,1,121.10,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298319,311465.00
03/22/2019 19:45,2,0.258,ACTIVE,213.06,340.85,60.006,1553298304,"201051344000585","174011545737251",30.00,7.00,0,336.04,347.46,7.8,5.6,0.018,1241056.7,1241056.7,20837,0,0,0,L,1122011218,1,122.01,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298320,311466.00
03/22/2019 19:45,2,0.260,ACTIVE,213.74,342.35,60.006,1553298304,"201051344000853","174011545737251",28.05,6.30,0,338.14,348.36,7.4,5.2,0.018,1243760.8,1243760.8,12502,0,0,0,L,1122011218,1,122.23,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298321,311467.00
03/22/2019 19:45,2,0.217,ACTIVE,213.06,340.85,60.012,1553298304,"201051344001145","174011545737251",28.61,5.00,0,336.64,347.16,6.3,4.1,0.013,1243903.4,1243903.4,20753,0,0,0,L,1122011218,1,122.23,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298322,311468.00
03/22/2019 19:45,2,0.264,ACTIVE,212.83,340.25,60.043,1553298304,"201051344000438","174011545737251",29.84,6.30,0,336.64,347.46,8.0,5.8,0.018,1236545.8,1236545.8,20791,0,0,0,L,1122011218,1,122.46,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298323,311469.00
03/22/2019 19:45,2,0.242,ACTIVE,212.38,339.34,59.990,1553298304,"201051344001135","174011545737251",30.12,7.00,0,335.44,346.26,7.5,5.3,0.027,1223578.3,1223578.3,20744,0,0,0,L,1122011218,1,122.23,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298324,311470.00
03/22/2019 19:45,2,0.256,ACTIVE,213.29,340.55,60.001,1553298304,"201051344000983","174011545737251",29.20,6.70,0,335.74,348.66,7.6,5.4,0.018,1241975.3,1241975.3,12510,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298325,311471.00
03/22/2019 19:45,2,0.246,ACTIVE,212.83,340.25,60.043,1553298304,"201051344001203","174011545737251",27.81,6.70,0,336.34,347.46,7.0,4.8,0.018,1231211.6,1231211.6,20796,0,0,0,L,1122011218,1,122.68,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298326,311472.00
03/22/2019 19:45,2,0.246,ACTIVE,212.61,339.34,60.006,1553298304,"201051344001230","174011545737251",26.36,6.00,0,335.14,345.96,6.6,4.4,0.013,1228348.4,1228348.4,20606,0,0,0,L,1122011218,1,122.46,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298327,311473.00
03/22/2019 19:45,2,0.238,ACTIVE,212.38,340.55,60.038,1553298304,"201051344000646","174011545737251",29.88,6.00,0,335.14,347.16,7.3,5.1,0.022,1221380.6,1221380.6,20763,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298328,311474.00
03/22/2019 19:45,2,0.244,ACTIVE,213.51,340.25,60.006,1553298304,"201051344000867","174011545737251",29.22,7.30,0,336.34,347.16,7.3,5.1,0.018,1219447.7,1219447.7,44687,0,0,0,L,1122011218,1,122.01,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298329,311475.00
03/22/2019 19:45,2,0.256,ACTIVE,213.96,342.95,60.012,1553298304,"201051344000633","174011545737251",29.34,7.00,0,335.44,349.86,7.6,5.4,0.018,1218217.0,1218217.0,44738,0,0,0,L,1122011218,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298329,311476.00
03/22/2019 19:45,2,0.273,ACTIVE,212.38,340.25,60.012,1553298304,"201051344000955","174011545737251",29.62,7.70,0,334.54,346.26,8.2,6.0,0.018,1240967.7,1240967.7,20786,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298330,311477.00
03/22/2019 19:45,2,0.254,ACTIVE,213.29,340.55,60.001,1553298304,"201051344000648","174011545737251",30.14,6.00,0,336.94,348.06,7.8,5.6,0.018,1232069.8,1232069.8,44244,0,0,0,L,1122011218,1,121.10,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298331,311478.00
03/22/2019 19:45,2,0.236,ACTIVE,213.51,340.55,60.001,1553298304,"201051344000645","174011545737251",28.96,7.00,0,337.54,347.76,7.0,4.8,0.022,1236714.4,1236714.4,44206,0,0,0,L,1122011218,1,122.01,122.68,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298332,311479.00
03/22/2019 19:45,2,0.252,ACTIVE,213.29,340.55,60.012,1553298304,"201051344000569","174011545737251",29.74,7.00,0,335.74,348.06,7.6,5.4,0.022,1252699.4,1252699.4,12425,0,0,0,L,1122011218,1,121.10,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298333,311480.00
03/22/2019 19:45,2,0.299,ACTIVE,213.51,344.15,60.006,1553298304,"179051228000119","174011545737251",30.26,9.70,0,337.24,352.27,9.2,6.9,0.018,40189.0,40189.0,12502,0,0,0,L,46974696,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553298334,311481.00
03/22/2019 20:00,2,0.215,ACTIVE,213.06,339.04,59.990,1553299204,"201051344000579","174011545737251",26.18,6.30,0,334.54,346.26,5.7,3.6,0.000,1252486.8,1252486.8,12875,0,0,0,L,1122011218,1,121.55,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299206,311482.00
03/22/2019 20:00,2,0.178,ACTIVE,212.38,338.74,60.001,1553299204,"201051344001025","174011545737251",26.86,5.50,0,335.14,345.36,4.9,2.8,0.000,1234971.8,1234971.8,20799,0,0,0,L,1122011218,1,121.78,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299207,311483.00
03/22/2019 20:00,2,0.213,ALERT,212.61,321.01,59.975,1553299204,"201051344001093","174011545737251",24.39,6.00,0,302.37,349.56,5.3,3.2,0.000,1219120.5,1219120.5,20818,0,0,0,L,1122011218,1,121.78,121.33,0002,4,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299208,311484.00
03/22/2019 20:00,2,0.184,ACTIVE,212.61,338.44,59.996,1553299204,"201051344000458","174011545737251",27.15,6.70,0,335.44,345.66,5.1,3.0,0.000,1235824.3,1235824.3,12616,0,0,0,L,1122011218,1,121.55,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299209,311485.00
03/22/2019 20:00,2,0.199,ACTIVE,212.16,330.63,60.006,1553299204,"201051344000890","174011545737251",25.29,6.00,0,318.00,345.96,5.1,3.0,0.000,1233656.2,1233656.2,20745,0,0,0,L,1122011218,1,122.01,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299210,311486.00
03/22/2019 20:00,2,0.152,ALERT,212.16,302.37,59.985,1553299204,"201051344000988","174011545737251",19.36,5.00,0,299.67,362.19,3.0,1.0,0.000,957333.9,957333.9,12966,0,0,0,L,1122011218,1,120.88,122.01,0002,2,0,0,0,0,0,0,5,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299212,311487.00
03/22/2019 20:00,2,0.070,ALERT,212.38,302.98,60.001,1553299204,"201051344000582","174011545737251",32.50,6.00,0,302.37,345.06,2.4,0.4,0.000,1213075.1,1213075.1,20719,0,0,0,L,1122011218,1,121.55,121.55,0002,3,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299214,311488.00
03/22/2019 20:00,2,0.174,ACTIVE,211.93,337.24,59.996,1553299204,"201051344000868","174011545737251",26.56,5.50,0,335.14,345.36,4.7,2.6,0.000,1220888.5,1220888.5,44668,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299215,311489.00
03/22/2019 20:00,2,0.193,ACTIVE,212.38,332.13,60.001,1553299204,"201051344000576","174011545737251",25.39,5.00,0,329.13,346.56,5.0,2.9,0.000,1239111.5,1239111.5,16702,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299216,311490.00
03/22/2019 20:00,2,0.172,ACTIVE,211.93,339.34,59.996,1553299204,"201051344001158","174011545737251",25.70,5.00,0,324.92,345.36,4.5,2.4,0.000,1216230.7,1216230.7,12923,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299217,311491.00
03/22/2019 20:00,2,0.162,ALERT,211.70,323.72,60.012,1553299204,"201051344000917","174011545737251",25.15,6.70,0,299.97,350.77,4.2,2.1,0.000,1231062.5,1231062.5,20590,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299218,311492.00
03/22/2019 20:00,2,0.229,ALERT,211.70,301.47,60.006,1553299204,"201051344000417","174011545737251",19.56,4.50,0,300.57,351.37,4.5,2.5,0.000,992398.9,992398.9,20814,0,0,0,L,1122011218,1,121.10,121.10,0002,2,0,0,0,0,0,0,10,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299220,311493.00
03/22/2019 20:00,2,0.178,ALERT,211.93,315.60,60.012,1553299204,"201051344000685","174011545737251",23.54,4.50,0,302.07,347.46,4.3,2.2,0.000,1235589.5,1235589.5,20801,0,0,0,L,1122011218,1,122.23,120.88,0002,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299222,311494.00
03/22/2019 20:00,2,0.191,ACTIVE,211.93,335.44,60.012,1553299204,"201051344000651","174011545737251",25.66,5.50,0,326.72,345.36,5.0,2.9,0.000,1228189.6,1228189.6,20784,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299223,311495.00
03/22/2019 20:00,2,0.182,ACTIVE,211.48,337.24,60.012,1553299204,"201051344000594","174011545737251",26.24,7.00,0,332.13,345.36,4.8,2.8,0.000,1241861.9,1241861.9,44615,0,0,0,L,1122011218,1,120.88,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299224,311496.00
03/22/2019 20:00,2,0.201,ACTIVE,211.93,338.14,60.028,1553299204,"201051344000469","174011545737251",26.44,4.00,0,334.84,346.26,5.4,3.3,0.000,1220424.9,1220424.9,12907,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299225,311497.00
03/22/2019 20:00,2,0.182,ACTIVE,211.93,338.74,60.012,1553299204,"201051344000585","174011545737251",26.98,6.00,0,334.84,345.06,5.0,2.9,0.000,1241057.8,1241057.8,20838,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299226,311498.00
03/22/2019 20:00,2,0.180,ACTIVE,212.38,333.03,60.017,1553299204,"201051344000853","174011545737251",24.63,5.00,0,329.13,347.46,4.5,2.5,0.000,1243761.7,1243761.7,12503,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299227,311499.00
03/22/2019 20:00,2,0.148,ACTIVE,211.93,315.90,60.006,1553299204,"201051344001145","174011545737251",24.81,4.00,0,313.80,347.46,3.8,1.7,0.000,1243904.2,1243904.2,20754,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299228,311500.00
03/22/2019 20:00,2,0.191,ACTIVE,211.93,333.93,60.006,1553299204,"201051344000438","174011545737251",26.76,5.50,0,329.43,346.26,5.2,3.1,0.000,1236546.9,1236546.9,20792,0,0,0,L,1122011218,1,121.78,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299229,311501.00
03/22/2019 20:00,2,0.172,ACTIVE,211.48,336.64,60.012,1553299204,"201051344001135","174011545737251",27.25,6.00,0,333.03,344.15,4.8,2.7,0.000,1223579.3,1223579.3,20745,0,0,0,L,1122011218,1,121.33,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299230,311502.00
03/22/2019 20:00,2,0.174,ACTIVE,211.70,337.24,60.028,1553299204,"201051344000983","174011545737251",26.68,5.50,0,330.33,345.36,4.8,2.7,0.004,1241976.3,1241976.3,12511,0,0,0,L,1122011218,1,120.65,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299231,311503.00
