ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 20:00,2,0.178,ACTIVE,211.70,318.30,60.054,1553299204,"201051344001203","174011545737251",23.74,5.50,0,315.90,346.56,4.3,2.2,0.000,1231212.5,1231212.5,20797,0,0,0,L,1122011218,1,122.01,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299232,311504.00
03/22/2019 20:00,2,0.168,ALERT,211.48,302.37,60.017,1553299204,"201051344001230","174011545737251",22.62,4.50,0,301.77,353.47,3.9,1.8,0.000,1228349.2,1228349.2,20607,0,0,0,L,1122011218,1,121.55,120.65,0002,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299234,311505.00
03/22/2019 20:00,2,0.199,ACTIVE,211.25,317.10,60.028,1553299204,"201051344000646","174011545737251",23.24,5.00,0,313.20,345.96,4.7,2.6,0.000,1221381.6,1221381.6,20764,0,0,0,L,1122011218,1,121.55,120.65,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299235,311506.00
03/22/2019 20:00,2,0.176,ACTIVE,211.93,325.52,60.033,1553299204,"201051344000867","174011545737251",25.49,6.70,0,324.02,345.36,4.5,2.5,0.000,1219448.6,1219448.6,44688,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299236,311507.00
03/22/2019 20:00,2,0.188,ALERT,212.38,324.32,60.022,1553299204,"201051344000633","174011545737251",25.41,6.00,0,298.77,348.66,4.8,2.8,0.000,1218218.0,1218218.0,44739,0,0,0,L,1122011218,1,121.33,121.78,0002,4,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299238,311508.00
03/22/2019 20:00,2,0.219,ACTIVE,211.03,326.12,60.028,1553299204,"201051344000955","174011545737251",23.54,6.30,0,322.21,344.45,5.2,3.1,0.000,1240968.9,1240968.9,20787,0,0,0,L,1122011218,1,120.88,120.65,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299239,311509.00
03/22/2019 20:00,2,0.188,ACTIVE,211.93,337.24,60.022,1553299204,"201051344000648","174011545737251",27.17,4.50,0,335.44,346.26,5.2,3.1,0.000,1232070.9,1232070.9,44245,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299240,311510.00
03/22/2019 20:00,2,0.180,ACTIVE,212.38,330.33,60.028,1553299204,"201051344000645","174011545737251",24.53,6.00,0,329.13,345.96,4.5,2.4,0.000,1236715.3,1236715.3,44207,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299241,311511.00
03/22/2019 20:00,2,0.178,ACTIVE,211.93,337.24,60.028,1553299204,"201051344000569","174011545737251",27.10,6.30,0,332.73,346.26,4.9,2.8,0.000,1252700.5,1252700.5,12426,0,0,0,L,1122011218,1,120.42,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299241,311512.00
03/22/2019 20:00,2,0.238,ALERT,212.16,324.32,60.038,1553299204,"179051228000119","174011545737251",25.98,8.50,0,299.37,367.00,6.3,4.2,0.000,40190.4,40190.4,12503,0,0,0,L,46974696,1,120.88,122.23,0000,4,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553299243,311513.00
03/22/2019 20:15,2,0.094,ALERT,211.93,301.77,60.001,1553300104,"201051344000579","174011545737251",30.04,4.50,0,299.67,339.65,2.9,0.9,0.000,1252487.2,1252487.2,12876,0,0,0,L,1122011218,1,120.65,121.78,0100,-1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1553300106,311514.00
03/22/2019 20:15,2,0.076,ALERT,212.16,300.87,60.006,1553300104,"201051344001025","174011545737251",29.92,3.70,0,299.67,340.25,2.3,0.3,0.000,1234972.1,1234972.1,20800,0,0,0,L,1122011218,1,121.33,121.10,0100,0,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1553300108,311515.00
03/22/2019 20:15,2,0.127,ALERT,212.16,301.17,60.006,1553300104,"201051344001093","174011545737251",28.61,4.00,0,300.27,320.71,3.7,1.7,0.000,1219121.0,1219121.0,20820,0,0,0,L,1122011218,1,121.55,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1553300110,311516.00
03/22/2019 20:15,2,0.090,ALERT,211.70,300.87,60.017,1553300104,"201051344000458","174011545737251",29.46,5.00,0,299.07,340.85,2.7,0.7,0.000,1235824.6,1235824.6,12617,0,0,0,L,1122011218,1,120.65,122.01,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1553300112,311517.00
03/22/2019 20:15,2,0.107,ALERT,212.16,301.77,60.012,1553300104,"201051344000890","174011545737251",29.86,4.00,0,300.87,339.95,3.3,1.2,0.000,1233656.6,1233656.6,20746,0,0,0,L,1122011218,1,122.01,120.65,0100,3,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1553300114,311518.00
03/22/2019 20:15,2,0.061,ALERT,211.70,300.87,59.985,1553300104,"201051344000988","174011545737251",19.44,3.70,0,296.36,303.28,1.2,0.0,0.000,957334.0,957334.0,12968,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1553300116,311519.00
03/22/2019 20:15,2,0.074,ALERT,212.83,302.37,59.990,1553300104,"201051344000582","174011545737251",29.40,4.00,0,300.57,338.44,2.3,0.3,0.000,1213075.4,1213075.4,20721,0,0,0,L,1122011218,1,122.01,121.55,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1553300117,311520.00
03/22/2019 20:15,2,0.074,ALERT,211.93,301.47,60.006,1553300104,"201051344000868","174011545737251",29.36,3.30,0,299.37,339.04,2.3,0.3,0.000,1220888.7,1220888.7,44669,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1553300119,311521.00
03/22/2019 20:15,2,0.086,ALERT,212.38,301.47,59.959,1553300104,"201051344000576","174011545737251",28.69,3.70,0,299.07,338.44,2.5,0.5,0.000,1239111.8,1239111.8,16703,0,0,0,L,1122011218,1,120.88,122.01,0100,1,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1553300121,311522.00
03/22/2019 20:15,2,0.055,ALERT,211.93,300.87,59.959,1553300104,"201051344001158","174011545737251",29.56,3.30,0,298.47,339.65,1.7,0.0,0.000,1216230.9,1216230.9,12924,0,0,0,L,1122011218,1,120.42,121.78,0100,3,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1553300123,311523.00
03/22/2019 20:15,2,0.066,ALERT,212.38,300.87,60.006,1553300104,"201051344000917","174011545737251",28.86,4.50,0,298.77,327.32,2.0,0.0,0.000,1231062.7,1231062.7,20592,0,0,0,L,1122011218,1,121.55,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1553300125,311524.00
03/22/2019 20:15,2,0.135,ALERT,212.38,300.57,59.975,1553300104,"201051344000417","174011545737251",18.91,3.30,0,299.37,303.58,2.6,0.6,0.000,992399.2,992399.2,20816,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1553300127,311525.00
03/22/2019 20:15,2,0.064,ALERT,212.61,301.47,60.001,1553300104,"201051344000685","174011545737251",29.28,3.30,0,299.07,338.74,1.9,0.0,0.000,1235589.7,1235589.7,20803,0,0,0,L,1122011218,1,122.46,121.10,0100,-1,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1553300128,311526.00
03/22/2019 20:15,2,0.074,ALERT,212.16,300.57,59.990,1553300104,"201051344000651","174011545737251",29.32,3.30,0,299.37,340.25,2.2,0.2,0.000,1228189.9,1228189.9,20785,0,0,0,L,1122011218,1,122.01,120.88,0100,-0,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1553300130,311527.00
03/22/2019 20:15,2,0.078,ALERT,211.48,301.47,59.980,1553300104,"201051344000594","174011545737251",29.98,5.00,0,298.77,338.44,2.4,0.4,0.000,1241862.2,1241862.2,44616,0,0,0,L,1122011218,1,120.42,121.55,0100,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1553300132,311528.00
03/22/2019 20:15,2,0.090,ALERT,212.16,301.17,59.990,1553300104,"201051344000469","174011545737251",28.88,3.00,0,298.17,340.55,2.7,0.6,0.000,1220425.4,1220425.4,12908,0,0,0,L,1122011218,1,120.20,122.23,0100,1,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1553300134,311529.00
03/22/2019 20:15,2,0.074,ALERT,212.38,301.47,60.001,1553300104,"201051344000585","174011545737251",29.60,4.00,0,299.37,340.25,2.3,0.3,0.000,1241058.1,1241058.1,20839,0,0,0,L,1122011218,1,121.33,121.55,0100,-1,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1553300136,311530.00
03/22/2019 20:15,2,0.064,ALERT,212.38,300.87,60.006,1553300104,"201051344000853","174011545737251",29.98,3.30,0,298.77,341.45,2.0,0.0,0.000,1243761.9,1243761.9,12504,0,0,0,L,1122011218,1,121.10,122.23,0100,2,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1553300138,311531.00
03/22/2019 20:15,2,0.057,ALERT,212.61,301.77,59.985,1553300104,"201051344001145","174011545737251",29.28,2.50,0,300.57,338.74,1.7,0.0,0.000,1243904.3,1243904.3,20755,0,0,0,L,1122011218,1,121.78,121.10,0100,1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1553300140,311532.00
03/22/2019 20:15,2,0.092,ALERT,212.38,301.47,59.990,1553300104,"201051344000438","174011545737251",29.48,3.30,0,300.27,338.14,2.8,0.8,0.000,1236547.3,1236547.3,20793,0,0,0,L,1122011218,1,122.01,121.33,0100,1,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1553300141,311533.00
03/22/2019 20:15,2,0.074,ALERT,211.93,301.47,59.990,1553300104,"201051344001135","174011545737251",29.82,3.70,0,299.97,339.04,2.3,0.3,0.000,1223579.5,1223579.5,20746,0,0,0,L,1122011218,1,121.55,121.10,0100,2,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1553300143,311534.00
03/22/2019 20:15,2,0.070,ALERT,211.70,301.17,60.017,1553300104,"201051344000983","174011545737251",29.38,3.70,0,299.07,339.04,2.1,0.1,0.000,1241976.5,1241976.5,12512,0,0,0,L,1122011218,1,120.65,121.78,0100,2,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1553300145,311535.00
03/22/2019 20:15,2,0.070,ALERT,212.38,301.47,59.980,1553300104,"201051344001203","174011545737251",28.78,3.70,0,299.67,339.65,2.1,0.1,0.000,1231212.8,1231212.8,20798,0,0,0,L,1122011218,1,122.23,121.10,0100,1,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1553300147,311536.00
03/22/2019 20:15,2,0.072,ALERT,212.38,302.07,59.990,1553300104,"201051344001230","174011545737251",28.35,3.30,0,299.97,304.48,2.1,0.1,0.000,1228349.3,1228349.3,20609,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,204,0,0,0,0,0,0,0,0,0,0,0,1553300149,311537.00
03/22/2019 20:15,2,0.057,ALERT,211.93,301.17,60.038,1553300104,"201051344000646","174011545737251",28.86,3.30,0,299.07,336.94,1.7,0.0,0.000,1221381.8,1221381.8,20765,0,0,0,L,1122011218,1,121.78,121.10,0100,0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1553300151,311538.00
03/22/2019 20:15,2,0.078,ALERT,212.16,300.57,59.990,1553300104,"201051344000867","174011545737251",28.71,5.00,0,298.17,338.14,2.3,0.3,0.000,1219448.9,1219448.9,44689,0,0,0,L,1122011218,1,120.88,122.01,0100,2,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1553300153,311539.00
03/22/2019 20:15,2,0.078,ALERT,212.38,300.57,59.985,1553300104,"201051344000633","174011545737251",29.26,4.00,0,296.96,339.04,2.4,0.4,0.000,1218218.3,1218218.3,44741,0,0,0,L,1122011218,1,121.10,122.23,0100,2,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1553300154,311540.00
03/22/2019 20:15,2,0.094,ALERT,211.93,301.47,60.017,1553300104,"201051344000955","174011545737251",29.36,4.00,0,299.67,339.04,2.8,0.8,0.000,1240969.2,1240969.2,20788,0,0,0,L,1122011218,1,121.33,121.33,0100,1,0,0,0,0,0,0,3,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1553300156,311541.00
03/22/2019 20:15,2,0.084,ALERT,211.93,300.27,60.001,1553300104,"201051344000648","174011545737251",29.54,3.30,0,298.17,339.95,2.5,0.5,0.000,1232071.2,1232071.2,44246,0,0,0,L,1122011218,1,120.20,122.23,0100,-1,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1553300158,311542.00
03/22/2019 20:15,2,0.055,ALERT,212.16,300.57,59.985,1553300104,"201051344000645","174011545737251",29.74,4.00,0,299.07,339.34,1.7,0.0,0.000,1236715.5,1236715.5,44208,0,0,0,L,1122011218,1,120.88,122.01,0100,0,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1553300160,311543.00
03/22/2019 20:15,2,0.086,ALERT,211.93,301.77,59.996,1553300104,"201051344000569","174011545737251",29.78,4.00,0,299.37,340.55,2.6,0.6,0.000,1252700.8,1252700.8,12427,0,0,0,L,1122011218,1,120.20,122.23,0100,1,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1553300162,311544.00
03/22/2019 20:15,2,0.107,ALERT,212.16,300.57,59.990,1553300104,"179051228000119","174011545737251",28.78,6.70,0,297.87,324.02,3.2,1.1,0.000,40190.9,40190.9,12505,0,0,0,L,46974696,1,120.65,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553300164,311545.00
03/22/2019 20:30,2,0.000,ALERT,211.25,300.87,60.006,1553301004,"201051344000579","174011545737251",0.00,3.00,0,299.67,303.58,0.0,0.0,0.000,1252487.3,1252487.3,12878,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1553301006,311546.00
03/22/2019 20:30,2,0.000,ALERT,211.25,299.67,60.006,1553301004,"201051344001025","174011545737251",0.00,2.00,0,298.77,303.58,0.0,0.0,0.000,1234972.1,1234972.1,20802,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1553301007,311547.00
03/22/2019 20:30,2,0.000,ALERT,211.25,299.97,60.006,1553301004,"201051344001093","174011545737251",0.00,3.00,0,299.07,302.68,0.0,0.0,0.000,1219121.0,1219121.0,20822,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1553301009,311548.00
03/22/2019 20:30,2,0.000,ALERT,211.25,300.27,60.006,1553301004,"201051344000458","174011545737251",0.00,3.70,0,298.77,303.58,0.0,0.0,0.000,1235824.6,1235824.6,12619,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1553301011,311549.00
03/22/2019 20:30,2,0.000,ALERT,211.25,300.57,60.001,1553301004,"201051344000890","174011545737251",0.00,3.00,0,299.97,304.18,0.0,0.0,0.000,1233656.6,1233656.6,20748,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1553301013,311550.00
03/22/2019 20:30,2,0.000,ALERT,211.03,299.97,60.017,1553301004,"201051344000988","174011545737251",0.00,2.50,0,296.36,302.37,0.0,0.0,0.000,957334.0,957334.0,12970,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,75,0,0,0,0,0,0,0,0,0,0,0,1553301015,311551.00
03/22/2019 20:30,2,0.000,ALERT,211.93,301.47,60.006,1553301004,"201051344000582","174011545737251",0.00,2.50,0,299.97,303.88,0.0,0.0,0.000,1213075.4,1213075.4,20723,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1553301017,311552.00
03/22/2019 20:30,2,0.000,ALERT,211.03,300.57,59.985,1553301004,"201051344000868","174011545737251",0.00,2.50,0,299.37,303.58,0.0,0.0,0.000,1220888.7,1220888.7,44671,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1553301019,311553.00
03/22/2019 20:30,2,0.000,ALERT,211.70,300.57,60.049,1553301004,"201051344000576","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1239111.8,1239111.8,16705,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1553301020,311554.00
03/22/2019 20:30,2,0.000,ALERT,211.25,299.97,60.012,1553301004,"201051344001158","174011545737251",0.00,2.00,0,298.17,302.37,0.0,0.0,0.000,1216230.9,1216230.9,12926,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1553301022,311555.00
03/22/2019 20:30,2,0.000,ALERT,211.70,299.67,60.017,1553301004,"201051344000917","174011545737251",0.00,3.30,0,297.87,302.37,0.0,0.0,0.000,1231062.7,1231062.7,20594,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1553301024,311556.00
03/22/2019 20:30,2,0.000,ALERT,211.70,299.97,60.017,1553301004,"201051344000417","174011545737251",0.00,2.00,0,298.77,302.37,0.0,0.0,0.000,992399.3,992399.3,20818,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1553301026,311557.00
03/22/2019 20:30,2,0.000,ALERT,211.70,300.27,60.017,1553301004,"201051344000685","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1235589.7,1235589.7,20805,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1553301028,311558.00
03/22/2019 20:30,2,0.000,ALERT,211.48,299.37,60.012,1553301004,"201051344000651","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1228189.9,1228189.9,20787,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1553301029,311559.00
03/22/2019 20:30,2,0.000,ALERT,210.80,300.57,60.017,1553301004,"201051344000594","174011545737251",0.00,3.30,0,298.47,302.98,0.0,0.0,0.000,1241862.2,1241862.2,44618,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1553301031,311560.00
03/22/2019 20:30,2,0.000,ALERT,211.25,299.67,60.006,1553301004,"201051344000469","174011545737251",0.00,1.50,0,297.87,302.68,0.0,0.0,0.000,1220425.4,1220425.4,12910,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1553301033,311561.00
03/22/2019 20:30,2,0.000,ALERT,211.70,300.57,60.012,1553301004,"201051344000585","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1241058.1,1241058.1,20841,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1553301035,311562.00
03/22/2019 20:30,2,0.000,ALERT,211.48,299.67,60.012,1553301004,"201051344000853","174011545737251",0.00,2.00,0,298.77,302.98,0.0,0.0,0.000,1243761.9,1243761.9,12506,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1553301037,311563.00
03/22/2019 20:30,2,0.000,ALERT,211.70,300.57,60.012,1553301004,"201051344001145","174011545737251",0.00,1.50,0,299.37,303.88,0.0,0.0,0.000,1243904.3,1243904.3,20757,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1553301039,311564.00
03/22/2019 20:30,2,0.000,ALERT,211.48,300.57,60.012,1553301004,"201051344000438","174011545737251",0.00,2.00,0,299.07,303.28,0.0,0.0,0.000,1236547.3,1236547.3,20795,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1553301040,311565.00
03/22/2019 20:30,2,0.000,ALERT,211.25,300.27,60.049,1553301004,"201051344001135","174011545737251",0.00,2.50,0,299.07,303.88,0.0,0.0,0.000,1223579.6,1223579.6,20748,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1553301042,311566.00
03/22/2019 20:30,2,0.000,ALERT,211.03,299.97,60.017,1553301004,"201051344000983","174011545737251",0.00,2.50,0,299.07,303.28,0.0,0.0,0.000,1241976.5,1241976.5,12514,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1553301044,311567.00
03/22/2019 20:30,2,0.000,ALERT,211.70,299.97,59.975,1553301004,"201051344001203","174011545737251",0.00,2.00,0,298.47,304.78,0.0,0.0,0.000,1231212.8,1231212.8,20800,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1553301046,311568.00
03/22/2019 20:30,2,0.000,ALERT,211.25,300.27,59.996,1553301004,"201051344001230","174011545737251",0.00,2.00,0,299.07,303.58,0.0,0.0,0.000,1228349.3,1228349.3,20611,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1553301048,311569.00
03/22/2019 20:30,2,0.000,ALERT,211.25,300.27,59.990,1553301004,"201051344000646","174011545737251",0.00,2.00,0,298.17,302.68,0.0,0.0,0.000,1221381.8,1221381.8,20767,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1553301050,311570.00
03/22/2019 20:30,2,0.000,ALERT,211.25,299.37,60.022,1553301004,"201051344000867","174011545737251",0.00,3.30,0,298.17,302.98,0.0,0.0,0.000,1219448.9,1219448.9,44691,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1553301051,311571.00
03/22/2019 20:30,2,0.000,ALERT,211.70,299.07,60.012,1553301004,"201051344000633","174011545737251",0.00,2.50,0,296.96,302.37,0.0,0.0,0.000,1218218.3,1218218.3,44743,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1553301053,311572.00
03/22/2019 20:30,2,0.000,ALERT,211.03,300.27,60.065,1553301004,"201051344000955","174011545737251",0.00,2.50,0,298.77,302.98,0.0,0.0,0.000,1240969.3,1240969.3,20790,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1553301055,311573.00
03/22/2019 20:30,2,0.000,ALERT,211.03,298.77,60.038,1553301004,"201051344000648","174011545737251",0.00,1.50,0,298.17,302.68,0.0,0.0,0.000,1232071.2,1232071.2,44248,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1553301057,311574.00
03/22/2019 20:30,2,0.000,ALERT,211.48,299.67,60.017,1553301004,"201051344000645","174011545737251",0.00,3.00,0,298.77,302.68,0.0,0.0,0.000,1236715.5,1236715.5,44210,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1553301059,311575.00
03/22/2019 20:30,2,0.000,ALERT,211.03,300.27,59.996,1553301004,"201051344000569","174011545737251",0.00,3.00,0,299.37,303.58,0.0,0.0,0.000,1252700.8,1252700.8,12429,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1553301060,311576.00
03/22/2019 20:30,2,0.000,ALERT,211.25,299.07,60.017,1553301004,"179051228000119","174011545737251",0.00,5.00,0,297.26,302.07,0.0,0.0,0.000,40190.9,40190.9,12507,0,0,0,L,46974696,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553301062,311577.00
03/22/2019 20:45,2,0.000,ALERT,211.03,300.87,60.028,1553301904,"201051344000579","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1252487.3,1252487.3,12880,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301906,311578.00
03/22/2019 20:45,2,0.000,ALERT,211.25,299.97,60.012,1553301904,"201051344001025","174011545737251",0.00,0.50,0,297.87,302.68,0.0,0.0,0.000,1234972.1,1234972.1,20804,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301908,311579.00
03/22/2019 20:45,2,0.000,ALERT,211.25,300.27,60.017,1553301904,"201051344001093","174011545737251",0.00,2.00,0,298.17,301.77,0.0,0.0,0.000,1219121.0,1219121.0,20824,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301910,311580.00
03/22/2019 20:45,2,0.000,ALERT,211.03,300.27,60.017,1553301904,"201051344000458","174011545737251",0.00,2.50,0,298.17,302.98,0.0,0.0,0.000,1235824.6,1235824.6,12621,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553301912,311581.00
03/22/2019 20:45,2,0.000,ALERT,211.25,300.57,60.006,1553301904,"201051344000890","174011545737251",0.00,1.50,0,298.77,302.98,0.0,0.0,0.000,1233656.6,1233656.6,20750,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301913,311582.00
03/22/2019 20:45,2,0.000,ALERT,210.80,299.97,60.017,1553301904,"201051344000988","174011545737251",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,957334.0,957334.0,12972,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301915,311583.00
03/22/2019 20:45,2,0.000,ALERT,211.70,301.17,60.012,1553301904,"201051344000582","174011545737251",0.00,1.00,0,299.37,302.68,0.0,0.0,0.000,1213075.4,1213075.4,20725,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553301917,311584.00
03/22/2019 20:45,2,0.000,ALERT,211.03,300.87,60.022,1553301904,"201051344000868","174011545737251",0.00,1.00,0,298.47,302.98,0.0,0.0,0.000,1220888.7,1220888.7,44673,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301919,311585.00
03/22/2019 20:45,2,0.000,ALERT,211.48,300.87,60.006,1553301904,"201051344000576","174011545737251",0.00,1.00,0,298.17,302.37,0.0,0.0,0.000,1239111.8,1239111.8,16707,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301921,311586.00
03/22/2019 20:45,2,0.000,ALERT,211.03,299.67,60.001,1553301904,"201051344001158","174011545737251",0.00,0.50,0,297.57,301.77,0.0,0.0,0.000,1216230.9,1216230.9,12928,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553301923,311587.00
03/22/2019 20:45,2,0.000,ALERT,211.25,299.67,60.022,1553301904,"201051344000917","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1231062.7,1231062.7,20596,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301924,311588.00
03/22/2019 20:45,2,0.000,ALERT,211.48,299.67,59.969,1553301904,"201051344000417","174011545737251",0.00,0.50,0,297.26,301.47,0.0,0.0,0.000,992399.3,992399.3,20820,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301926,311589.00
03/22/2019 20:45,2,0.000,ALERT,211.48,300.27,60.001,1553301904,"201051344000685","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1235589.7,1235589.7,20807,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553301928,311590.00
03/22/2019 20:45,2,0.000,ALERT,211.48,299.67,59.959,1553301904,"201051344000651","174011545737251",0.00,0.00,0,297.87,301.47,0.0,0.0,0.000,1228189.9,1228189.9,20789,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301930,311591.00
03/22/2019 20:45,2,0.000,ALERT,210.57,300.27,60.012,1553301904,"201051344000594","174011545737251",0.00,2.00,0,297.26,302.37,0.0,0.0,0.000,1241862.2,1241862.2,44620,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301932,311592.00
03/22/2019 20:45,2,0.000,ALERT,211.25,299.97,60.006,1553301904,"201051344000469","174011545737251",0.00,0.00,0,296.96,301.77,0.0,0.0,0.000,1220425.4,1220425.4,12912,0,0,0,L,1122011218,1,119.75,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301934,311593.00
03/22/2019 20:45,2,0.000,ALERT,211.48,300.27,59.975,1553301904,"201051344000585","174011545737251",0.00,1.50,0,298.17,302.07,0.0,0.0,0.000,1241058.1,1241058.1,20843,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301936,311594.00
03/22/2019 20:45,2,0.000,ALERT,211.48,299.67,60.012,1553301904,"201051344000853","174011545737251",0.00,1.00,0,297.87,302.37,0.0,0.0,0.000,1243761.9,1243761.9,12508,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301938,311595.00
03/22/2019 20:45,2,0.000,ALERT,211.48,300.57,60.012,1553301904,"201051344001145","174011545737251",0.00,0.00,0,299.07,302.68,0.0,0.0,0.000,1243904.3,1243904.3,20759,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553301939,311596.00
03/22/2019 20:45,2,0.000,ALERT,211.48,300.27,60.006,1553301904,"201051344000438","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1236547.3,1236547.3,20797,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301941,311597.00
03/22/2019 20:45,2,0.000,ALERT,211.03,300.27,60.022,1553301904,"201051344001135","174011545737251",0.00,1.00,0,298.77,302.37,0.0,0.0,0.000,1223579.6,1223579.6,20750,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301943,311598.00
03/22/2019 20:45,2,0.000,ALERT,211.25,300.57,59.975,1553301904,"201051344000983","174011545737251",0.00,1.50,0,298.17,302.37,0.0,0.0,0.000,1241976.5,1241976.5,12516,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301945,311599.00
03/22/2019 20:45,2,0.000,ALERT,211.25,299.67,60.006,1553301904,"201051344001203","174011545737251",0.00,1.00,0,298.17,303.58,0.0,0.0,0.000,1231212.8,1231212.8,20802,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301947,311600.00
03/22/2019 20:45,2,0.000,ALERT,211.25,300.87,60.006,1553301904,"201051344001230","174011545737251",0.00,1.00,0,298.47,302.07,0.0,0.0,0.000,1228349.3,1228349.3,20613,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301948,311601.00
03/22/2019 20:45,2,0.000,ALERT,211.03,300.27,59.996,1553301904,"201051344000646","174011545737251",0.00,0.50,0,297.87,301.77,0.0,0.0,0.000,1221381.8,1221381.8,20769,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301950,311602.00
03/22/2019 20:45,2,0.000,ALERT,211.48,299.67,60.006,1553301904,"201051344000867","174011545737251",0.00,2.00,0,296.66,302.37,0.0,0.0,0.000,1219448.9,1219448.9,44693,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301952,311603.00
03/22/2019 20:45,2,0.000,ALERT,211.93,299.97,60.012,1553301904,"201051344000633","174011545737251",0.00,1.00,0,295.46,301.77,0.0,0.0,0.000,1218218.3,1218218.3,44745,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301954,311604.00
03/22/2019 20:45,2,0.000,ALERT,210.80,300.27,60.012,1553301904,"201051344000955","174011545737251",0.00,1.00,0,298.17,301.77,0.0,0.0,0.000,1240969.3,1240969.3,20792,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553301956,311605.00
03/22/2019 20:45,2,0.000,ALERT,211.25,299.67,59.975,1553301904,"201051344000648","174011545737251",0.00,0.50,0,296.66,302.07,0.0,0.0,0.000,1232071.2,1232071.2,44250,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301958,311606.00
03/22/2019 20:45,2,0.000,ALERT,211.48,300.57,60.001,1553301904,"201051344000645","174011545737251",0.00,2.00,0,297.57,302.07,0.0,0.0,0.000,1236715.5,1236715.5,44212,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301960,311607.00
03/22/2019 20:45,2,0.000,ALERT,211.25,301.17,59.996,1553301904,"201051344000569","174011545737251",0.00,1.50,0,298.17,302.98,0.0,0.0,0.000,1252700.8,1252700.8,12431,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553301961,311608.00
03/22/2019 20:45,2,0.000,ALERT,211.70,300.27,60.012,1553301904,"179051228000119","174011545737251",0.00,3.30,0,295.76,301.47,0.0,0.0,0.000,40190.9,40190.9,12509,0,0,0,L,46974696,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553301963,311609.00
03/22/2019 21:00,2,0.000,ALERT,211.03,300.57,60.028,1553302804,"201051344000579","174011545737251",0.00,1.00,0,299.07,302.98,0.0,0.0,0.000,1252487.3,1252487.3,12882,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302806,311610.00
03/22/2019 21:00,2,0.000,ALERT,210.80,299.37,60.017,1553302804,"201051344001025","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1234972.1,1234972.1,20806,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302808,311611.00
03/22/2019 21:00,2,0.000,ALERT,211.03,299.97,60.070,1553302804,"201051344001093","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1219121.0,1219121.0,20826,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302810,311612.00
03/22/2019 21:00,2,0.000,ALERT,210.80,299.67,60.038,1553302804,"201051344000458","174011545737251",0.00,2.00,0,298.17,302.98,0.0,0.0,0.000,1235824.6,1235824.6,12623,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302812,311613.00
03/22/2019 21:00,2,0.000,ALERT,210.80,300.27,60.012,1553302804,"201051344000890","174011545737251",0.00,0.50,0,298.77,303.28,0.0,0.0,0.000,1233656.6,1233656.6,20752,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302813,311614.00
03/22/2019 21:00,2,0.000,ALERT,210.80,299.37,60.022,1553302804,"201051344000988","174011545737251",0.00,0.50,0,295.76,302.07,0.0,0.0,0.000,957334.0,957334.0,12974,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302815,311615.00
03/22/2019 21:00,2,0.000,ALERT,211.48,301.17,60.028,1553302804,"201051344000582","174011545737251",0.00,0.00,0,299.37,302.98,0.0,0.0,0.000,1213075.4,1213075.4,20727,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302817,311616.00
03/22/2019 21:00,2,0.000,ALERT,210.80,300.27,60.017,1553302804,"201051344000868","174011545737251",0.00,0.50,0,298.47,302.98,0.0,0.0,0.000,1220888.7,1220888.7,44675,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302819,311617.00
03/22/2019 21:00,2,0.000,ALERT,211.48,300.57,60.017,1553302804,"201051344000576","174011545737251",0.00,0.00,0,298.17,302.68,0.0,0.0,0.000,1239111.8,1239111.8,16709,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302821,311618.00
03/22/2019 21:00,2,0.000,ALERT,211.03,299.67,60.022,1553302804,"201051344001158","174011545737251",0.00,-0.50,0,297.26,301.77,0.0,0.0,0.000,1216230.9,1216230.9,12930,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302823,311619.00
03/22/2019 21:00,2,0.000,ALERT,211.25,299.37,60.017,1553302804,"201051344000917","174011545737251",0.00,1.50,0,296.66,301.77,0.0,0.0,0.000,1231062.7,1231062.7,20598,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302824,311620.00
03/22/2019 21:00,2,0.000,ALERT,211.25,299.67,59.996,1553302804,"201051344000417","174011545737251",0.00,0.00,0,297.87,301.77,0.0,0.0,0.000,992399.3,992399.3,20822,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302826,311621.00
03/22/2019 21:00,2,0.000,ALERT,211.25,299.67,60.006,1553302804,"201051344000685","174011545737251",0.00,0.00,0,298.17,302.07,0.0,0.0,0.000,1235589.7,1235589.7,20809,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302828,311622.00
03/22/2019 21:00,2,0.000,ALERT,211.03,299.07,60.028,1553302804,"201051344000651","174011545737251",0.00,-1.00,0,297.57,301.77,0.0,0.0,0.000,1228189.9,1228189.9,20791,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302830,311623.00
03/22/2019 21:00,2,0.000,ALERT,210.57,300.27,60.012,1553302804,"201051344000594","174011545737251",0.00,1.00,0,297.57,302.68,0.0,0.0,0.000,1241862.2,1241862.2,44622,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302832,311624.00
03/22/2019 21:00,2,0.000,ALERT,211.03,299.67,60.006,1553302804,"201051344000469","174011545737251",0.00,-0.50,0,296.96,302.07,0.0,0.0,0.000,1220425.4,1220425.4,12914,0,0,0,L,1122011218,1,119.75,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302833,311625.00
03/22/2019 21:00,2,0.000,ALERT,211.25,300.27,59.990,1553302804,"201051344000585","174011545737251",0.00,0.50,0,298.17,302.37,0.0,0.0,0.000,1241058.1,1241058.1,20845,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302835,311626.00
03/22/2019 21:00,2,0.000,ALERT,211.48,299.97,60.054,1553302804,"201051344000853","174011545737251",0.00,0.00,0,297.87,302.07,0.0,0.0,0.000,1243761.9,1243761.9,12510,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302837,311627.00
03/22/2019 21:00,2,0.000,ALERT,211.48,300.27,60.012,1553302804,"201051344001145","174011545737251",0.00,-0.50,0,298.47,302.98,0.0,0.0,0.000,1243904.3,1243904.3,20761,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302839,311628.00
03/22/2019 21:00,2,0.000,ALERT,211.25,300.57,60.017,1553302804,"201051344000438","174011545737251",0.00,-0.50,0,298.77,302.68,0.0,0.0,0.000,1236547.3,1236547.3,20799,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302841,311629.00
03/22/2019 21:00,2,0.000,ALERT,210.57,299.97,60.012,1553302804,"201051344001135","174011545737251",0.00,0.00,0,298.47,302.98,0.0,0.0,0.000,1223579.6,1223579.6,20752,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302843,311630.00
03/22/2019 21:00,2,0.000,ALERT,211.03,300.27,60.022,1553302804,"201051344000983","174011545737251",0.00,0.50,0,298.47,302.37,0.0,0.0,0.000,1241976.5,1241976.5,12518,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302845,311631.00
03/22/2019 21:00,2,0.000,ALERT,211.25,299.97,60.033,1553302804,"201051344001203","174011545737251",0.00,0.00,0,298.17,303.88,0.0,0.0,0.000,1231212.8,1231212.8,20804,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302846,311632.00
03/22/2019 21:00,2,0.000,ALERT,211.03,299.97,59.975,1553302804,"201051344001230","174011545737251",0.00,0.00,0,298.77,302.37,0.0,0.0,0.000,1228349.3,1228349.3,20615,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302848,311633.00
03/22/2019 21:00,2,0.000,ALERT,211.03,299.97,60.028,1553302804,"201051344000646","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1221381.8,1221381.8,20771,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302850,311634.00
03/22/2019 21:00,2,0.000,ALERT,211.25,299.67,60.081,1553302804,"201051344000867","174011545737251",0.00,1.50,0,297.87,302.37,0.0,0.0,0.000,1219448.9,1219448.9,44695,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553302852,311635.00
03/22/2019 21:00,2,0.000,ALERT,211.70,299.97,60.033,1553302804,"201051344000633","174011545737251",0.00,0.50,0,296.66,301.77,0.0,0.0,0.000,1218218.3,1218218.3,44747,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302854,311636.00
03/22/2019 21:00,2,0.000,ALERT,210.80,300.27,60.049,1553302804,"201051344000955","174011545737251",0.00,0.00,0,298.47,302.07,0.0,0.0,0.000,1240969.3,1240969.3,20794,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302856,311637.00
03/22/2019 21:00,2,0.000,ALERT,211.25,299.67,60.049,1553302804,"201051344000648","174011545737251",0.00,-0.50,0,297.57,302.07,0.0,0.0,0.000,1232071.2,1232071.2,44252,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302857,311638.00
03/22/2019 21:00,2,0.000,ALERT,211.70,300.57,60.054,1553302804,"201051344000645","174011545737251",0.00,1.00,0,298.17,302.07,0.0,0.0,0.000,1236715.5,1236715.5,44214,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302859,311639.00
03/22/2019 21:00,2,0.000,ALERT,211.25,301.17,60.038,1553302804,"201051344000569","174011545737251",0.00,0.50,0,298.77,302.98,0.0,0.0,0.000,1252700.8,1252700.8,12433,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553302861,311640.00
03/22/2019 21:00,2,0.000,ALERT,211.70,299.97,60.075,1553302804,"179051228000119","174011545737251",0.00,2.50,0,296.96,301.77,0.0,0.0,0.000,40190.9,40190.9,12511,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553302863,311641.00
03/22/2019 21:15,2,0.000,ALERT,211.93,301.47,60.033,1553303704,"201051344000579","174011545737251",0.00,0.00,0,287.05,303.28,0.0,0.0,0.000,1252487.3,1252487.3,12884,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303706,311642.00
03/22/2019 21:15,2,0.000,ALERT,212.16,301.77,60.038,1553303704,"201051344001025","174011545737251",0.00,-1.00,0,287.05,304.48,0.0,0.0,0.000,1234972.1,1234972.1,20808,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303708,311643.00
03/22/2019 21:15,2,0.000,ALERT,212.38,302.68,60.038,1553303704,"201051344001093","174011545737251",0.00,0.50,0,287.35,303.58,0.0,0.0,0.000,1219121.0,1219121.0,20828,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303710,311644.00
03/22/2019 21:15,2,0.000,ALERT,211.70,300.57,60.033,1553303704,"201051344000458","174011545737251",0.00,1.00,0,286.14,303.28,0.0,0.0,0.000,1235824.6,1235824.6,12625,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553303712,311645.00
03/22/2019 21:15,2,0.000,ALERT,212.16,302.68,60.065,1553303704,"201051344000890","174011545737251",0.00,0.00,0,287.65,304.78,0.0,0.0,0.000,1233656.6,1233656.6,20754,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553303714,311646.00
03/22/2019 21:15,2,0.000,ALERT,211.70,300.27,60.038,1553303704,"201051344000988","174011545737251",0.00,-0.50,0,283.74,302.07,0.0,0.0,0.000,957334.0,957334.0,12976,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303715,311647.00
