ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 21:15,2,0.000,ALERT,212.83,303.28,60.043,1553303704,"201051344000582","174011545737251",0.00,-1.00,0,288.25,304.48,0.0,0.0,0.000,1213075.4,1213075.4,20729,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553303717,311648.00
03/22/2019 21:15,2,0.000,ALERT,211.48,300.57,60.043,1553303704,"201051344000868","174011545737251",0.00,-0.50,0,286.74,302.98,0.0,0.0,0.000,1220888.7,1220888.7,44677,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553303719,311649.00
03/22/2019 21:15,2,0.000,ALERT,212.38,301.17,60.038,1553303704,"201051344000576","174011545737251",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,1239111.8,1239111.8,16711,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303721,311650.00
03/22/2019 21:15,2,0.000,ALERT,211.93,300.57,60.043,1553303704,"201051344001158","174011545737251",0.00,-1.00,0,285.84,302.07,0.0,0.0,0.000,1216230.9,1216230.9,12932,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303723,311651.00
03/22/2019 21:15,2,0.000,ALERT,212.38,302.07,59.996,1553303704,"201051344000917","174011545737251",0.00,0.50,0,286.14,302.98,0.0,0.0,0.000,1231062.7,1231062.7,20600,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303724,311652.00
03/22/2019 21:15,2,0.000,ALERT,212.61,301.77,60.081,1553303704,"201051344000417","174011545737251",0.00,-1.00,0,287.05,303.28,0.0,0.0,0.000,992399.3,992399.3,20824,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303726,311653.00
03/22/2019 21:15,2,0.000,ALERT,212.61,302.37,60.038,1553303704,"201051344000685","174011545737251",0.00,-1.00,0,287.35,303.58,0.0,0.0,0.000,1235589.7,1235589.7,20811,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303728,311654.00
03/22/2019 21:15,2,0.000,ALERT,212.38,301.77,60.038,1553303704,"201051344000651","174011545737251",0.00,-1.50,0,286.74,303.28,0.0,0.0,0.000,1228189.9,1228189.9,20793,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303730,311655.00
03/22/2019 21:15,2,0.000,ALERT,211.48,301.17,60.033,1553303704,"201051344000594","174011545737251",0.00,0.00,0,285.84,302.68,0.0,0.0,0.000,1241862.2,1241862.2,44624,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303732,311656.00
03/22/2019 21:15,2,0.000,ALERT,211.93,300.27,60.038,1553303704,"201051344000469","174011545737251",0.00,-1.00,0,285.24,302.07,0.0,0.0,0.000,1220425.4,1220425.4,12916,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303734,311657.00
03/22/2019 21:15,2,0.000,ALERT,212.61,302.68,60.038,1553303704,"201051344000585","174011545737251",0.00,0.00,0,287.05,303.88,0.0,0.0,0.000,1241058.1,1241058.1,20847,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303735,311658.00
03/22/2019 21:15,2,0.000,ALERT,212.38,300.57,60.043,1553303704,"201051344000853","174011545737251",0.00,-0.50,0,286.14,302.37,0.0,0.0,0.000,1243761.9,1243761.9,12512,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303737,311659.00
03/22/2019 21:15,2,0.000,ALERT,212.61,302.68,60.070,1553303704,"201051344001145","174011545737251",0.00,-1.00,0,287.65,304.48,0.0,0.0,0.000,1243904.3,1243904.3,20763,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303739,311660.00
03/22/2019 21:15,2,0.000,ALERT,212.61,302.68,60.070,1553303704,"201051344000438","174011545737251",0.00,-1.00,0,287.65,304.18,0.0,0.0,0.000,1236547.3,1236547.3,20801,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303741,311661.00
03/22/2019 21:15,2,0.000,ALERT,212.16,302.37,60.038,1553303704,"201051344001135","174011545737251",0.00,-0.50,0,287.65,304.18,0.0,0.0,0.000,1223579.6,1223579.6,20754,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303743,311662.00
03/22/2019 21:15,2,0.000,ALERT,211.70,300.57,60.038,1553303704,"201051344000983","174011545737251",0.00,-0.50,0,286.44,302.68,0.0,0.0,0.000,1241976.5,1241976.5,12520,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303745,311663.00
03/22/2019 21:15,2,0.000,ALERT,212.61,302.07,60.054,1553303704,"201051344001203","174011545737251",0.00,-1.00,0,287.05,305.38,0.0,0.0,0.000,1231212.8,1231212.8,20806,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303747,311664.00
03/22/2019 21:15,2,0.000,ALERT,212.38,302.37,60.065,1553303704,"201051344001230","174011545737251",0.00,-1.00,0,287.65,303.88,0.0,0.0,0.000,1228349.3,1228349.3,20617,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303748,311665.00
03/22/2019 21:15,2,0.000,ALERT,212.16,302.37,60.033,1553303704,"201051344000646","174011545737251",0.00,-1.00,0,286.74,303.28,0.0,0.0,0.000,1221381.8,1221381.8,20773,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303750,311666.00
03/22/2019 21:15,2,0.000,ALERT,212.16,300.27,60.033,1553303704,"201051344000867","174011545737251",0.00,1.00,0,285.54,302.68,0.0,0.0,0.000,1219448.9,1219448.9,44697,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303752,311667.00
03/22/2019 21:15,2,0.000,ALERT,212.61,300.27,60.033,1553303704,"201051344000633","174011545737251",0.00,-0.50,0,284.64,301.77,0.0,0.0,0.000,1218218.3,1218218.3,44749,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303754,311668.00
03/22/2019 21:15,2,0.000,ALERT,212.16,302.68,60.022,1553303704,"201051344000955","174011545737251",0.00,-0.50,0,287.35,303.58,0.0,0.0,0.000,1240969.3,1240969.3,20796,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303756,311669.00
03/22/2019 21:15,2,0.000,ALERT,211.93,299.97,60.049,1553303704,"201051344000648","174011545737251",0.00,-1.00,0,285.54,302.37,0.0,0.0,0.000,1232071.2,1232071.2,44254,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303757,311670.00
03/22/2019 21:15,2,0.000,ALERT,212.16,300.27,60.022,1553303704,"201051344000645","174011545737251",0.00,0.50,0,286.14,302.37,0.0,0.0,0.000,1236715.5,1236715.5,44216,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303759,311671.00
03/22/2019 21:15,2,0.000,ALERT,211.93,301.17,60.033,1553303704,"201051344000569","174011545737251",0.00,-0.50,0,286.74,303.28,0.0,0.0,0.000,1252700.8,1252700.8,12435,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553303761,311672.00
03/22/2019 21:15,2,0.000,ALERT,212.38,300.27,60.022,1553303704,"179051228000119","174011545737251",0.00,1.50,0,285.24,301.77,0.0,0.0,0.000,40190.9,40190.9,12513,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553303763,311673.00
03/22/2019 21:30,2,0.000,ALERT,211.93,301.17,60.043,1553304604,"201051344000579","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1252487.3,1252487.3,12886,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304606,311674.00
03/22/2019 21:30,2,0.000,ALERT,212.38,301.17,60.028,1553304604,"201051344001025","174011545737251",0.00,-1.50,0,299.97,304.78,0.0,0.0,0.000,1234972.1,1234972.1,20810,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304608,311675.00
03/22/2019 21:30,2,0.000,ALERT,212.38,301.77,60.022,1553304604,"201051344001093","174011545737251",0.00,0.00,0,300.27,303.88,0.0,0.0,0.000,1219121.0,1219121.0,20830,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553304610,311676.00
03/22/2019 21:30,2,0.000,ALERT,211.48,300.27,60.022,1553304604,"201051344000458","174011545737251",0.00,1.00,0,298.77,303.58,0.0,0.0,0.000,1235824.6,1235824.6,12627,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304611,311677.00
03/22/2019 21:30,2,0.000,ALERT,212.16,301.77,60.022,1553304604,"201051344000890","174011545737251",0.00,-0.50,0,300.87,305.08,0.0,0.0,0.000,1233656.6,1233656.6,20756,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304613,311678.00
03/22/2019 21:30,2,0.000,ALERT,211.48,299.97,59.996,1553304604,"201051344000988","174011545737251",0.00,-0.50,0,296.06,302.37,0.0,0.0,0.000,957334.0,957334.0,12978,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304615,311679.00
03/22/2019 21:30,2,0.000,ALERT,212.61,302.37,60.054,1553304604,"201051344000582","174011545737251",0.00,-1.50,0,301.17,304.78,0.0,0.0,0.000,1213075.4,1213075.4,20731,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304617,311680.00
03/22/2019 21:30,2,0.000,ALERT,211.70,300.87,60.022,1553304604,"201051344000868","174011545737251",0.00,-0.50,0,298.77,303.58,0.0,0.0,0.000,1220888.7,1220888.7,44679,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553304619,311681.00
03/22/2019 21:30,2,0.000,ALERT,212.16,300.87,60.022,1553304604,"201051344000576","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1239111.8,1239111.8,16713,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304621,311682.00
03/22/2019 21:30,2,0.000,ALERT,211.70,299.97,59.990,1553304604,"201051344001158","174011545737251",0.00,-1.50,0,298.17,302.37,0.0,0.0,0.000,1216230.9,1216230.9,12934,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304623,311683.00
03/22/2019 21:30,2,0.000,ALERT,212.38,300.87,59.996,1553304604,"201051344000917","174011545737251",0.00,0.00,0,299.07,303.58,0.0,0.0,0.000,1231062.7,1231062.7,20602,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304624,311684.00
03/22/2019 21:30,2,0.000,ALERT,212.16,300.57,60.012,1553304604,"201051344000417","174011545737251",0.00,-1.00,0,299.97,303.58,0.0,0.0,0.000,992399.3,992399.3,20826,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304626,311685.00
03/22/2019 21:30,2,0.000,ALERT,212.61,301.47,60.033,1553304604,"201051344000685","174011545737251",0.00,-1.00,0,300.27,304.18,0.0,0.0,0.000,1235589.7,1235589.7,20813,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304628,311686.00
03/22/2019 21:30,2,0.000,ALERT,212.38,300.87,60.017,1553304604,"201051344000651","174011545737251",0.00,-2.50,0,299.67,303.58,0.0,0.0,0.000,1228189.9,1228189.9,20795,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304630,311687.00
03/22/2019 21:30,2,0.000,ALERT,211.25,300.57,60.059,1553304604,"201051344000594","174011545737251",0.00,-0.50,0,297.87,302.98,0.0,0.0,0.000,1241862.2,1241862.2,44626,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553304632,311688.00
03/22/2019 21:30,2,0.000,ALERT,211.93,300.27,60.049,1553304604,"201051344000469","174011545737251",0.00,-1.50,0,297.57,302.37,0.0,0.0,0.000,1220425.4,1220425.4,12918,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304633,311689.00
03/22/2019 21:30,2,0.000,ALERT,212.38,301.47,60.012,1553304604,"201051344000585","174011545737251",0.00,-1.00,0,299.97,304.18,0.0,0.0,0.000,1241058.1,1241058.1,20849,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304635,311690.00
03/22/2019 21:30,2,0.000,ALERT,212.16,299.97,60.022,1553304604,"201051344000853","174011545737251",0.00,-1.00,0,298.47,302.98,0.0,0.0,0.000,1243761.9,1243761.9,12514,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304637,311691.00
03/22/2019 21:30,2,0.000,ALERT,212.61,301.77,60.012,1553304604,"201051344001145","174011545737251",0.00,-1.50,0,300.87,304.78,0.0,0.0,0.000,1243904.3,1243904.3,20765,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304639,311692.00
03/22/2019 21:30,2,0.000,ALERT,212.38,301.17,60.043,1553304604,"201051344000438","174011545737251",0.00,-1.50,0,300.57,304.48,0.0,0.0,0.000,1236547.3,1236547.3,20803,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553304641,311693.00
03/22/2019 21:30,2,0.000,ALERT,211.93,301.47,60.049,1553304604,"201051344001135","174011545737251",0.00,-1.00,0,300.57,304.18,0.0,0.0,0.000,1223579.6,1223579.6,20756,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304643,311694.00
03/22/2019 21:30,2,0.000,ALERT,211.70,300.27,60.017,1553304604,"201051344000983","174011545737251",0.00,-0.50,0,298.77,302.98,0.0,0.0,0.000,1241976.5,1241976.5,12522,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304644,311695.00
03/22/2019 21:30,2,0.000,ALERT,212.38,300.87,60.022,1553304604,"201051344001203","174011545737251",0.00,-1.50,0,300.27,305.38,0.0,0.0,0.000,1231212.8,1231212.8,20808,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304646,311696.00
03/22/2019 21:30,2,0.000,ALERT,212.38,301.77,60.022,1553304604,"201051344001230","174011545737251",0.00,-1.50,0,300.57,304.18,0.0,0.0,0.000,1228349.3,1228349.3,20619,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304648,311697.00
03/22/2019 21:30,2,0.000,ALERT,211.93,301.17,60.017,1553304604,"201051344000646","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1221381.8,1221381.8,20775,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304650,311698.00
03/22/2019 21:30,2,0.000,ALERT,211.93,299.67,60.001,1553304604,"201051344000867","174011545737251",0.00,0.00,0,297.87,302.98,0.0,0.0,0.000,1219448.9,1219448.9,44699,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553304652,311699.00
03/22/2019 21:30,2,0.000,ALERT,212.38,300.27,60.012,1553304604,"201051344000633","174011545737251",0.00,-1.50,0,296.96,302.07,0.0,0.0,0.000,1218218.3,1218218.3,44751,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304653,311700.00
03/22/2019 21:30,2,0.000,ALERT,211.93,301.47,60.022,1553304604,"201051344000955","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1240969.3,1240969.3,20798,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553304655,311701.00
03/22/2019 21:30,2,0.000,ALERT,211.70,299.37,60.028,1553304604,"201051344000648","174011545737251",0.00,-1.50,0,297.87,302.68,0.0,0.0,0.000,1232071.2,1232071.2,44256,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553304657,311702.00
03/22/2019 21:30,2,0.000,ALERT,212.16,300.27,60.022,1553304604,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1236715.5,1236715.5,44218,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304659,311703.00
03/22/2019 21:30,2,0.000,ALERT,211.93,300.87,60.028,1553304604,"201051344000569","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1252700.8,1252700.8,12437,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553304661,311704.00
03/22/2019 21:30,2,0.000,ALERT,212.38,300.27,60.028,1553304604,"179051228000119","174011545737251",0.00,1.00,0,296.96,302.07,0.0,0.0,0.000,40190.9,40190.9,12515,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553304663,311705.00
03/22/2019 21:45,2,0.000,ALERT,211.93,301.77,60.022,1553305504,"201051344000579","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1252487.3,1252487.3,12888,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553305506,311706.00
03/22/2019 21:45,2,0.000,ALERT,212.61,301.77,60.017,1553305504,"201051344001025","174011545737251",0.00,-2.00,0,299.37,304.18,0.0,0.0,0.000,1234972.1,1234972.1,20812,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305508,311707.00
03/22/2019 21:45,2,0.000,ALERT,212.83,302.37,59.985,1553305504,"201051344001093","174011545737251",0.00,-0.50,0,299.67,303.58,0.0,0.0,0.000,1219121.0,1219121.0,20832,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305510,311708.00
03/22/2019 21:45,2,0.000,ALERT,211.93,301.17,60.065,1553305504,"201051344000458","174011545737251",0.00,0.50,0,298.47,303.58,0.0,0.0,0.000,1235824.6,1235824.6,12629,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305512,311709.00
03/22/2019 21:45,2,0.000,ALERT,212.61,302.68,60.001,1553305504,"201051344000890","174011545737251",0.00,-1.00,0,300.27,304.78,0.0,0.0,0.000,1233656.6,1233656.6,20758,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305514,311710.00
03/22/2019 21:45,2,0.000,ALERT,211.70,300.87,60.033,1553305504,"201051344000988","174011545737251",0.00,-1.00,0,295.76,302.37,0.0,0.0,0.000,957334.0,957334.0,12980,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305515,311711.00
03/22/2019 21:45,2,0.000,ALERT,213.06,303.28,60.028,1553305504,"201051344000582","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1213075.4,1213075.4,20733,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305517,311712.00
03/22/2019 21:45,2,0.000,ALERT,211.93,301.47,60.070,1553305504,"201051344000868","174011545737251",0.00,-1.00,0,298.77,303.58,0.0,0.0,0.000,1220888.7,1220888.7,44681,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553305519,311713.00
03/22/2019 21:45,2,0.000,ALERT,212.38,301.47,60.017,1553305504,"201051344000576","174011545737251",0.00,-1.50,0,298.47,302.98,0.0,0.0,0.000,1239111.8,1239111.8,16715,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305521,311714.00
03/22/2019 21:45,2,0.000,ALERT,211.93,301.17,60.028,1553305504,"201051344001158","174011545737251",0.00,-2.00,0,297.87,302.37,0.0,0.0,0.000,1216230.9,1216230.9,12936,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305523,311715.00
03/22/2019 21:45,2,0.000,ALERT,212.83,302.07,60.028,1553305504,"201051344000917","174011545737251",0.00,0.00,0,298.17,302.98,0.0,0.0,0.000,1231062.7,1231062.7,20604,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305525,311716.00
03/22/2019 21:45,2,0.000,ALERT,213.06,302.07,60.022,1553305504,"201051344000417","174011545737251",0.00,-1.50,0,298.77,302.98,0.0,0.0,0.000,992399.3,992399.3,20828,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305527,311717.00
03/22/2019 21:45,2,0.000,ALERT,213.06,302.37,60.022,1553305504,"201051344000685","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1235589.7,1235589.7,20815,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305529,311718.00
03/22/2019 21:45,2,0.000,ALERT,212.83,301.47,60.022,1553305504,"201051344000651","174011545737251",0.00,-2.50,0,299.07,302.98,0.0,0.0,0.000,1228189.9,1228189.9,20797,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305530,311719.00
03/22/2019 21:45,2,0.000,ALERT,211.70,301.77,60.028,1553305504,"201051344000594","174011545737251",0.00,-1.00,0,297.87,302.98,0.0,0.0,0.000,1241862.2,1241862.2,44628,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305532,311720.00
03/22/2019 21:45,2,0.000,ALERT,211.93,301.17,60.028,1553305504,"201051344000469","174011545737251",0.00,-2.00,0,296.96,302.68,0.0,0.0,0.000,1220425.4,1220425.4,12920,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305534,311721.00
03/22/2019 21:45,2,0.000,ALERT,212.83,302.68,60.065,1553305504,"201051344000585","174011545737251",0.00,-1.50,0,299.07,303.88,0.0,0.0,0.000,1241058.1,1241058.1,20851,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305536,311722.00
03/22/2019 21:45,2,0.000,ALERT,212.61,300.87,60.022,1553305504,"201051344000853","174011545737251",0.00,-1.50,0,297.87,302.98,0.0,0.0,0.000,1243761.9,1243761.9,12516,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553305538,311723.00
03/22/2019 21:45,2,0.000,ALERT,212.83,302.37,60.043,1553305504,"201051344001145","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1243904.3,1243904.3,20767,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305540,311724.00
03/22/2019 21:45,2,0.000,ALERT,212.83,302.37,60.043,1553305504,"201051344000438","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1236547.3,1236547.3,20805,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553305542,311725.00
03/22/2019 21:45,2,0.000,ALERT,212.38,302.37,60.033,1553305504,"201051344001135","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1223579.6,1223579.6,20758,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553305543,311726.00
03/22/2019 21:45,2,0.000,ALERT,211.93,301.17,60.033,1553305504,"201051344000983","174011545737251",0.00,-1.00,0,298.47,303.28,0.0,0.0,0.000,1241976.5,1241976.5,12524,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305545,311727.00
03/22/2019 21:45,2,0.000,ALERT,212.83,301.77,60.043,1553305504,"201051344001203","174011545737251",0.00,-1.50,0,299.37,305.38,0.0,0.0,0.000,1231212.8,1231212.8,20810,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305547,311728.00
03/22/2019 21:45,2,0.000,ALERT,212.61,302.37,60.028,1553305504,"201051344001230","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1228349.3,1228349.3,20621,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553305549,311729.00
03/22/2019 21:45,2,0.000,ALERT,212.38,302.07,60.017,1553305504,"201051344000646","174011545737251",0.00,-2.00,0,299.07,303.28,0.0,0.0,0.000,1221381.8,1221381.8,20777,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305551,311730.00
03/22/2019 21:45,2,0.000,ALERT,212.38,300.57,60.028,1553305504,"201051344000867","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,1219448.9,1219448.9,44701,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305553,311731.00
03/22/2019 21:45,2,0.000,ALERT,212.61,300.87,60.012,1553305504,"201051344000633","174011545737251",0.00,-1.50,0,296.66,302.37,0.0,0.0,0.000,1218218.3,1218218.3,44753,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305554,311732.00
03/22/2019 21:45,2,0.000,ALERT,212.38,302.37,60.054,1553305504,"201051344000955","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1240969.3,1240969.3,20800,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305556,311733.00
03/22/2019 21:45,2,0.000,ALERT,212.16,300.57,60.028,1553305504,"201051344000648","174011545737251",0.00,-2.00,0,297.87,302.68,0.0,0.0,0.000,1232071.2,1232071.2,44258,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305558,311734.00
03/22/2019 21:45,2,0.000,ALERT,212.38,300.87,60.022,1553305504,"201051344000645","174011545737251",0.00,-0.50,0,298.47,302.68,0.0,0.0,0.000,1236715.5,1236715.5,44220,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305560,311735.00
03/22/2019 21:45,2,0.000,ALERT,211.93,301.77,60.022,1553305504,"201051344000569","174011545737251",0.00,-1.00,0,299.07,303.58,0.0,0.0,0.000,1252700.8,1252700.8,12439,0,0,0,L,1122011218,1,120.20,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553305562,311736.00
03/22/2019 21:45,2,0.000,ALERT,212.38,300.57,60.017,1553305504,"179051228000119","174011545737251",0.00,0.50,0,296.96,302.07,0.0,0.0,0.000,40190.9,40190.9,12517,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553305563,311737.00
03/22/2019 22:00,2,0.000,ALERT,211.70,301.17,60.006,1553306404,"201051344000579","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1252487.3,1252487.3,12890,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306407,311738.00
03/22/2019 22:00,2,0.000,ALERT,211.70,300.87,60.017,1553306404,"201051344001025","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1234972.1,1234972.1,20814,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306408,311739.00
03/22/2019 22:00,2,0.000,ALERT,211.93,301.17,59.990,1553306404,"201051344001093","174011545737251",0.00,-1.00,0,300.27,303.88,0.0,0.0,0.000,1219121.0,1219121.0,20834,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306410,311740.00
03/22/2019 22:00,2,0.000,ALERT,211.70,301.47,60.006,1553306404,"201051344000458","174011545737251",0.00,0.00,0,299.37,304.48,0.0,0.0,0.000,1235824.6,1235824.6,12631,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306412,311741.00
03/22/2019 22:00,2,0.000,ALERT,212.16,302.37,60.012,1553306404,"201051344000890","174011545737251",0.00,-1.50,0,300.87,305.38,0.0,0.0,0.000,1233656.6,1233656.6,20760,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306414,311742.00
03/22/2019 22:00,2,0.000,ALERT,211.48,301.17,60.006,1553306404,"201051344000988","174011545737251",0.00,-1.00,0,296.36,303.28,0.0,0.0,0.000,957334.0,957334.0,12982,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306416,311743.00
03/22/2019 22:00,2,0.000,ALERT,212.61,302.98,60.012,1553306404,"201051344000582","174011545737251",0.00,-2.50,0,301.17,304.78,0.0,0.0,0.000,1213075.4,1213075.4,20735,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306418,311744.00
03/22/2019 22:00,2,0.000,ALERT,211.70,302.07,59.996,1553306404,"201051344000868","174011545737251",0.00,-1.50,0,299.67,304.18,0.0,0.0,0.000,1220888.7,1220888.7,44683,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306419,311745.00
03/22/2019 22:00,2,0.000,ALERT,212.38,302.37,60.054,1553306404,"201051344000576","174011545737251",0.00,-2.00,0,299.07,303.88,0.0,0.0,0.000,1239111.8,1239111.8,16717,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306421,311746.00
03/22/2019 22:00,2,0.000,ALERT,211.93,301.77,60.017,1553306404,"201051344001158","174011545737251",0.00,-2.00,0,298.77,303.28,0.0,0.0,0.000,1216230.9,1216230.9,12938,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306423,311747.00
03/22/2019 22:00,2,0.000,ALERT,212.16,301.47,59.996,1553306404,"201051344000917","174011545737251",0.00,-0.50,0,299.07,303.58,0.0,0.0,0.000,1231062.7,1231062.7,20606,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306425,311748.00
03/22/2019 22:00,2,0.000,ALERT,212.38,301.47,60.006,1553306404,"201051344000417","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,992399.3,992399.3,20830,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306427,311749.00
03/22/2019 22:00,2,0.000,ALERT,212.38,302.07,60.017,1553306404,"201051344000685","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1235589.7,1235589.7,20817,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306428,311750.00
03/22/2019 22:00,2,0.000,ALERT,212.16,301.17,59.969,1553306404,"201051344000651","174011545737251",0.00,-3.00,0,299.67,303.58,0.0,0.0,0.000,1228189.9,1228189.9,20799,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306430,311751.00
03/22/2019 22:00,2,0.000,ALERT,211.48,302.37,60.043,1553306404,"201051344000594","174011545737251",0.00,-1.50,0,298.77,303.88,0.0,0.0,0.000,1241862.2,1241862.2,44630,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306432,311752.00
03/22/2019 22:00,2,0.000,ALERT,211.93,302.07,60.006,1553306404,"201051344000469","174011545737251",0.00,-2.00,0,298.47,303.28,0.0,0.0,0.000,1220425.4,1220425.4,12922,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306434,311753.00
03/22/2019 22:00,2,0.000,ALERT,212.16,302.07,60.012,1553306404,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1241058.1,1241058.1,20853,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306436,311754.00
03/22/2019 22:00,2,0.000,ALERT,212.38,301.77,60.017,1553306404,"201051344000853","174011545737251",0.00,-2.00,0,299.07,303.58,0.0,0.0,0.000,1243761.9,1243761.9,12518,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306438,311755.00
03/22/2019 22:00,2,0.000,ALERT,212.38,302.07,60.038,1553306404,"201051344001145","174011545737251",0.00,-2.00,0,300.87,304.48,0.0,0.0,0.000,1243904.3,1243904.3,20769,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306439,311756.00
03/22/2019 22:00,2,0.000,ALERT,212.16,301.77,60.012,1553306404,"201051344000438","174011545737251",0.00,-2.50,0,300.57,304.18,0.0,0.0,0.000,1236547.3,1236547.3,20807,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306441,311757.00
03/22/2019 22:00,2,0.000,ALERT,211.70,301.77,60.022,1553306404,"201051344001135","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1223579.6,1223579.6,20760,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306443,311758.00
03/22/2019 22:00,2,0.000,ALERT,211.70,301.77,60.022,1553306404,"201051344000983","174011545737251",0.00,-1.50,0,299.37,303.88,0.0,0.0,0.000,1241976.5,1241976.5,12526,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306445,311759.00
03/22/2019 22:00,2,0.000,ALERT,212.16,301.77,59.980,1553306404,"201051344001203","174011545737251",0.00,-2.00,0,299.97,305.38,0.0,0.0,0.000,1231212.8,1231212.8,20812,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306447,311760.00
03/22/2019 22:00,2,0.000,ALERT,211.93,302.37,60.017,1553306404,"201051344001230","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1228349.3,1228349.3,20623,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306449,311761.00
03/22/2019 22:00,2,0.000,ALERT,211.70,301.47,60.022,1553306404,"201051344000646","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1221381.8,1221381.8,20779,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306450,311762.00
03/22/2019 22:00,2,0.000,ALERT,211.93,300.87,60.022,1553306404,"201051344000867","174011545737251",0.00,-0.50,0,298.47,303.88,0.0,0.0,0.000,1219448.9,1219448.9,44703,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306452,311763.00
03/22/2019 22:00,2,0.000,ALERT,211.93,300.57,60.049,1553306404,"201051344000633","174011545737251",0.00,-2.00,0,297.26,302.98,0.0,0.0,0.000,1218218.3,1218218.3,44755,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306454,311764.00
03/22/2019 22:00,2,0.000,ALERT,211.48,301.77,60.006,1553306404,"201051344000955","174011545737251",0.00,-2.00,0,300.27,303.88,0.0,0.0,0.000,1240969.3,1240969.3,20802,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306456,311765.00
03/22/2019 22:00,2,0.000,ALERT,211.93,300.57,60.022,1553306404,"201051344000648","174011545737251",0.00,-2.50,0,298.47,303.58,0.0,0.0,0.000,1232071.2,1232071.2,44260,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553306458,311766.00
03/22/2019 22:00,2,0.000,ALERT,212.16,300.87,60.038,1553306404,"201051344000645","174011545737251",0.00,-1.00,0,299.37,303.58,0.0,0.0,0.000,1236715.5,1236715.5,44222,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306460,311767.00
03/22/2019 22:00,2,0.000,ALERT,211.70,301.77,60.059,1553306404,"201051344000569","174011545737251",0.00,-1.50,0,299.97,304.48,0.0,0.0,0.000,1252700.8,1252700.8,12441,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553306462,311768.00
03/22/2019 22:00,2,0.000,ALERT,212.16,300.87,60.022,1553306404,"179051228000119","174011545737251",0.00,0.50,0,297.57,302.98,0.0,0.0,0.000,40190.9,40190.9,12519,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553306463,311769.00
03/22/2019 22:15,2,0.000,ALERT,211.48,301.77,60.001,1553307304,"201051344000579","174011545737251",0.00,-1.50,0,299.37,304.18,0.0,0.0,0.000,1252487.3,1252487.3,12892,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307306,311770.00
03/22/2019 22:15,2,0.000,ALERT,211.93,301.17,59.996,1553307304,"201051344001025","174011545737251",0.00,-3.00,0,298.77,304.78,0.0,0.0,0.000,1234972.1,1234972.1,20816,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307308,311771.00
03/22/2019 22:15,2,0.000,ALERT,211.93,301.77,60.006,1553307304,"201051344001093","174011545737251",0.00,-1.00,0,299.07,304.48,0.0,0.0,0.000,1219121.0,1219121.0,20836,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307309,311772.00
03/22/2019 22:15,2,0.000,ALERT,211.48,301.17,60.001,1553307304,"201051344000458","174011545737251",0.00,-0.50,0,299.37,304.18,0.0,0.0,0.000,1235824.6,1235824.6,12633,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307311,311773.00
03/22/2019 22:15,2,0.000,ALERT,211.93,302.07,59.985,1553307304,"201051344000890","174011545737251",0.00,-2.00,0,300.57,305.08,0.0,0.0,0.000,1233656.6,1233656.6,20762,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307313,311774.00
03/22/2019 22:15,2,0.000,ALERT,211.48,301.17,59.996,1553307304,"201051344000988","174011545737251",0.00,-1.50,0,296.96,302.98,0.0,0.0,0.000,957334.0,957334.0,12984,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307315,311775.00
03/22/2019 22:15,2,0.000,ALERT,212.38,302.68,60.006,1553307304,"201051344000582","174011545737251",0.00,-3.00,0,301.17,305.68,0.0,0.0,0.000,1213075.4,1213075.4,20737,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307317,311776.00
03/22/2019 22:15,2,0.000,ALERT,211.48,301.77,60.038,1553307304,"201051344000868","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1220888.7,1220888.7,44685,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307318,311777.00
03/22/2019 22:15,2,0.000,ALERT,212.16,301.77,60.012,1553307304,"201051344000576","174011545737251",0.00,-2.00,0,299.97,303.58,0.0,0.0,0.000,1239111.8,1239111.8,16719,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307320,311778.00
03/22/2019 22:15,2,0.000,ALERT,211.70,301.17,60.022,1553307304,"201051344001158","174011545737251",0.00,-2.50,0,299.37,303.28,0.0,0.0,0.000,1216230.9,1216230.9,12940,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307322,311779.00
03/22/2019 22:15,2,0.000,ALERT,212.16,301.17,60.028,1553307304,"201051344000917","174011545737251",0.00,-1.00,0,298.77,304.18,0.0,0.0,0.000,1231062.7,1231062.7,20608,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307324,311780.00
03/22/2019 22:15,2,0.000,ALERT,212.16,301.17,60.017,1553307304,"201051344000417","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,992399.3,992399.3,20832,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307326,311781.00
03/22/2019 22:15,2,0.000,ALERT,212.38,302.07,59.990,1553307304,"201051344000685","174011545737251",0.00,-2.00,0,299.97,304.78,0.0,0.0,0.000,1235589.7,1235589.7,20819,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307328,311782.00
03/22/2019 22:15,2,0.000,ALERT,212.16,300.87,60.012,1553307304,"201051344000651","174011545737251",0.00,-3.50,0,299.37,303.88,0.0,0.0,0.000,1228189.9,1228189.9,20801,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307330,311783.00
03/22/2019 22:15,2,0.000,ALERT,211.25,301.77,59.996,1553307304,"201051344000594","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1241862.2,1241862.2,44632,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307331,311784.00
03/22/2019 22:15,2,0.000,ALERT,211.93,301.17,60.022,1553307304,"201051344000469","174011545737251",0.00,-2.50,0,298.77,303.28,0.0,0.0,0.000,1220425.4,1220425.4,12924,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307333,311785.00
03/22/2019 22:15,2,0.000,ALERT,212.16,302.07,60.028,1553307304,"201051344000585","174011545737251",0.00,-2.00,0,299.37,304.78,0.0,0.0,0.000,1241058.1,1241058.1,20855,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307335,311786.00
03/22/2019 22:15,2,0.000,ALERT,212.38,301.17,60.028,1553307304,"201051344000853","174011545737251",0.00,-2.00,0,299.37,303.88,0.0,0.0,0.000,1243761.9,1243761.9,12520,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307337,311787.00
03/22/2019 22:15,2,0.000,ALERT,212.38,302.07,60.022,1553307304,"201051344001145","174011545737251",0.00,-2.00,0,300.27,305.08,0.0,0.0,0.000,1243904.3,1243904.3,20771,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307339,311788.00
03/22/2019 22:15,2,0.000,ALERT,212.16,301.77,60.017,1553307304,"201051344000438","174011545737251",0.00,-3.00,0,300.27,304.78,0.0,0.0,0.000,1236547.3,1236547.3,20809,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307341,311789.00
03/22/2019 22:15,2,0.000,ALERT,211.48,301.77,59.990,1553307304,"201051344001135","174011545737251",0.00,-2.00,0,300.27,304.78,0.0,0.0,0.000,1223579.6,1223579.6,20762,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307343,311790.00
03/22/2019 22:15,2,0.000,ALERT,211.70,301.47,60.017,1553307304,"201051344000983","174011545737251",0.00,-1.50,0,299.67,303.88,0.0,0.0,0.000,1241976.5,1241976.5,12528,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307345,311791.00
