ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 22:15,2,0.000,ALERT,211.93,301.47,60.028,1553307304,"201051344001203","174011545737251",0.00,-2.50,0,299.97,305.68,0.0,0.0,0.000,1231212.8,1231212.8,20814,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307346,311792.00
03/22/2019 22:15,2,0.000,ALERT,211.93,302.07,60.012,1553307304,"201051344001230","174011545737251",0.00,-2.50,0,300.27,305.08,0.0,0.0,0.000,1228349.3,1228349.3,20625,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307348,311793.00
03/22/2019 22:15,2,0.000,ALERT,211.70,301.77,60.012,1553307304,"201051344000646","174011545737251",0.00,-3.00,0,299.37,304.48,0.0,0.0,0.000,1221381.8,1221381.8,20781,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307350,311794.00
03/22/2019 22:15,2,0.000,ALERT,211.93,301.17,60.043,1553307304,"201051344000867","174011545737251",0.00,-1.00,0,298.17,303.58,0.0,0.0,0.000,1219448.9,1219448.9,44705,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307352,311795.00
03/22/2019 22:15,2,0.000,ALERT,212.38,301.17,60.012,1553307304,"201051344000633","174011545737251",0.00,-2.50,0,297.26,302.98,0.0,0.0,0.000,1218218.3,1218218.3,44757,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553307354,311796.00
03/22/2019 22:15,2,0.000,ALERT,211.70,302.07,60.017,1553307304,"201051344000955","174011545737251",0.00,-2.50,0,299.97,304.48,0.0,0.0,0.000,1240969.3,1240969.3,20804,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307355,311797.00
03/22/2019 22:15,2,0.000,ALERT,211.70,300.87,60.022,1553307304,"201051344000648","174011545737251",0.00,-3.00,0,298.47,303.28,0.0,0.0,0.000,1232071.2,1232071.2,44262,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307357,311798.00
03/22/2019 22:15,2,0.000,ALERT,212.16,301.77,59.980,1553307304,"201051344000645","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1236715.5,1236715.5,44224,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307359,311799.00
03/22/2019 22:15,2,0.000,ALERT,211.70,302.07,60.012,1553307304,"201051344000569","174011545737251",0.00,-2.00,0,299.97,304.18,0.0,0.0,0.000,1252700.8,1252700.8,12443,0,0,0,L,1122011218,1,119.97,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553307361,311800.00
03/22/2019 22:15,2,0.000,ALERT,211.93,301.17,60.006,1553307304,"179051228000119","174011545737251",0.00,0.00,0,297.57,302.98,0.0,0.0,0.000,40190.9,40190.9,12521,0,0,0,L,46974696,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553307363,311801.00
03/22/2019 22:30,2,0.000,ALERT,211.93,302.07,60.022,1553308204,"201051344000579","174011545737251",0.00,-2.00,0,299.97,304.48,0.0,0.0,0.000,1252487.3,1252487.3,12894,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308206,311802.00
03/22/2019 22:30,2,0.000,ALERT,211.93,301.47,60.033,1553308204,"201051344001025","174011545737251",0.00,-3.00,0,299.67,304.18,0.0,0.0,0.000,1234972.1,1234972.1,20818,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308208,311803.00
03/22/2019 22:30,2,0.000,ALERT,212.38,302.07,60.022,1553308204,"201051344001093","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1219121.0,1219121.0,20838,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308210,311804.00
03/22/2019 22:30,2,0.000,ALERT,211.93,301.77,60.033,1553308204,"201051344000458","174011545737251",0.00,-1.00,0,299.37,304.48,0.0,0.0,0.000,1235824.6,1235824.6,12635,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308212,311805.00
03/22/2019 22:30,2,0.000,ALERT,211.93,302.37,60.033,1553308204,"201051344000890","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1233656.6,1233656.6,20764,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308214,311806.00
03/22/2019 22:30,2,0.000,ALERT,211.70,301.47,60.033,1553308204,"201051344000988","174011545737251",0.00,-2.00,0,296.66,302.98,0.0,0.0,0.000,957334.0,957334.0,12986,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308216,311807.00
03/22/2019 22:30,2,0.000,ALERT,212.61,302.98,60.038,1553308204,"201051344000582","174011545737251",0.00,-3.00,0,300.57,304.48,0.0,0.0,0.000,1213075.4,1213075.4,20739,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308218,311808.00
03/22/2019 22:30,2,0.000,ALERT,211.70,302.07,60.033,1553308204,"201051344000868","174011545737251",0.00,-2.00,0,299.67,304.18,0.0,0.0,0.000,1220888.7,1220888.7,44687,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308219,311809.00
03/22/2019 22:30,2,0.000,ALERT,212.16,301.47,60.028,1553308204,"201051344000576","174011545737251",0.00,-2.50,0,299.67,303.88,0.0,0.0,0.000,1239111.8,1239111.8,16721,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308221,311810.00
03/22/2019 22:30,2,0.000,ALERT,211.93,301.17,60.001,1553308204,"201051344001158","174011545737251",0.00,-3.00,0,298.77,302.98,0.0,0.0,0.000,1216230.9,1216230.9,12942,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308223,311811.00
03/22/2019 22:30,2,0.000,ALERT,212.38,301.77,60.038,1553308204,"201051344000917","174011545737251",0.00,-1.00,0,298.77,302.98,0.0,0.0,0.000,1231062.7,1231062.7,20610,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308225,311812.00
03/22/2019 22:30,2,0.000,ALERT,212.61,301.77,60.033,1553308204,"201051344000417","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,992399.3,992399.3,20834,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308227,311813.00
03/22/2019 22:30,2,0.000,ALERT,212.61,302.37,60.028,1553308204,"201051344000685","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1235589.7,1235589.7,20821,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308228,311814.00
03/22/2019 22:30,2,0.000,ALERT,212.38,301.47,60.033,1553308204,"201051344000651","174011545737251",0.00,-3.50,0,299.37,303.28,0.0,0.0,0.000,1228189.9,1228189.9,20803,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308230,311815.00
03/22/2019 22:30,2,0.000,ALERT,211.48,301.77,60.028,1553308204,"201051344000594","174011545737251",0.00,-2.50,0,298.77,303.58,0.0,0.0,0.000,1241862.2,1241862.2,44634,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308232,311816.00
03/22/2019 22:30,2,0.000,ALERT,211.93,301.47,60.038,1553308204,"201051344000469","174011545737251",0.00,-3.00,0,298.17,303.28,0.0,0.0,0.000,1220425.4,1220425.4,12926,0,0,0,L,1122011218,1,119.97,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308234,311817.00
03/22/2019 22:30,2,0.000,ALERT,212.61,302.37,60.033,1553308204,"201051344000585","174011545737251",0.00,-2.00,0,299.67,303.58,0.0,0.0,0.000,1241058.1,1241058.1,20857,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308236,311818.00
03/22/2019 22:30,2,0.000,ALERT,212.16,301.17,60.028,1553308204,"201051344000853","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1243761.9,1243761.9,12522,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308238,311819.00
03/22/2019 22:30,2,0.000,ALERT,212.61,302.68,60.033,1553308204,"201051344001145","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1243904.3,1243904.3,20773,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308240,311820.00
03/22/2019 22:30,2,0.000,ALERT,212.38,302.37,60.017,1553308204,"201051344000438","174011545737251",0.00,-3.00,0,300.27,304.18,0.0,0.0,0.000,1236547.3,1236547.3,20811,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308242,311821.00
03/22/2019 22:30,2,0.000,ALERT,211.93,302.37,60.033,1553308204,"201051344001135","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1223579.6,1223579.6,20764,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308244,311822.00
03/22/2019 22:30,2,0.000,ALERT,211.70,301.47,60.033,1553308204,"201051344000983","174011545737251",0.00,-2.00,0,299.67,303.88,0.0,0.0,0.000,1241976.5,1241976.5,12530,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308245,311823.00
03/22/2019 22:30,2,0.000,ALERT,212.38,302.07,60.022,1553308204,"201051344001203","174011545737251",0.00,-3.00,0,299.67,305.38,0.0,0.0,0.000,1231212.8,1231212.8,20816,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308247,311824.00
03/22/2019 22:30,2,0.000,ALERT,212.38,302.68,60.033,1553308204,"201051344001230","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1228349.3,1228349.3,20627,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308249,311825.00
03/22/2019 22:30,2,0.000,ALERT,211.93,302.07,60.017,1553308204,"201051344000646","174011545737251",0.00,-3.50,0,299.37,303.58,0.0,0.0,0.000,1221381.8,1221381.8,20783,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308251,311826.00
03/22/2019 22:30,2,0.000,ALERT,211.93,300.57,60.022,1553308204,"201051344000867","174011545737251",0.00,-1.00,0,299.07,303.88,0.0,0.0,0.000,1219448.9,1219448.9,44707,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308253,311827.00
03/22/2019 22:30,2,0.000,ALERT,212.61,300.87,60.038,1553308204,"201051344000633","174011545737251",0.00,-2.50,0,297.87,302.98,0.0,0.0,0.000,1218218.3,1218218.3,44759,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308254,311828.00
03/22/2019 22:30,2,0.000,ALERT,211.93,302.37,60.033,1553308204,"201051344000955","174011545737251",0.00,-2.50,0,299.37,303.58,0.0,0.0,0.000,1240969.3,1240969.3,20806,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308256,311829.00
03/22/2019 22:30,2,0.000,ALERT,211.70,300.27,60.038,1553308204,"201051344000648","174011545737251",0.00,-3.00,0,299.07,303.28,0.0,0.0,0.000,1232071.2,1232071.2,44264,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308258,311830.00
03/22/2019 22:30,2,0.000,ALERT,212.16,301.17,60.028,1553308204,"201051344000645","174011545737251",0.00,-1.50,0,299.67,303.58,0.0,0.0,0.000,1236715.5,1236715.5,44226,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553308260,311831.00
03/22/2019 22:30,2,0.000,ALERT,211.70,301.77,59.996,1553308204,"201051344000569","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1252700.8,1252700.8,12445,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553308262,311832.00
03/22/2019 22:30,2,0.000,ALERT,211.93,300.57,60.070,1553308204,"179051228000119","174011545737251",0.00,-0.50,0,298.17,302.98,0.0,0.0,0.000,40190.9,40190.9,12523,0,0,0,L,46974696,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553308264,311833.00
03/22/2019 22:45,2,0.000,ALERT,211.93,302.37,60.033,1553309104,"201051344000579","174011545737251",0.00,-2.00,0,300.27,304.48,0.0,0.0,0.000,1252487.3,1252487.3,12896,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309106,311834.00
03/22/2019 22:45,2,0.000,ALERT,212.16,302.07,60.028,1553309104,"201051344001025","174011545737251",0.00,-3.50,0,299.67,304.48,0.0,0.0,0.000,1234972.1,1234972.1,20820,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553309108,311835.00
03/22/2019 22:45,2,0.000,ALERT,212.16,302.37,60.033,1553309104,"201051344001093","174011545737251",0.00,-1.50,0,300.27,303.88,0.0,0.0,0.000,1219121.0,1219121.0,20840,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309109,311836.00
03/22/2019 22:45,2,0.000,ALERT,211.93,302.07,60.028,1553309104,"201051344000458","174011545737251",0.00,-1.00,0,299.67,304.48,0.0,0.0,0.000,1235824.6,1235824.6,12637,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553309111,311837.00
03/22/2019 22:45,2,0.000,ALERT,212.16,302.98,59.990,1553309104,"201051344000890","174011545737251",0.00,-2.50,0,300.27,304.78,0.0,0.0,0.000,1233656.6,1233656.6,20766,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309113,311838.00
03/22/2019 22:45,2,0.000,ALERT,211.70,301.77,60.028,1553309104,"201051344000988","174011545737251",0.00,-2.00,0,296.96,303.28,0.0,0.0,0.000,957334.0,957334.0,12988,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553309115,311839.00
03/22/2019 22:45,2,0.000,ALERT,212.83,303.58,60.028,1553309104,"201051344000582","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1213075.4,1213075.4,20741,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309117,311840.00
03/22/2019 22:45,2,0.000,ALERT,211.93,302.37,60.028,1553309104,"201051344000868","174011545737251",0.00,-2.00,0,299.67,304.48,0.0,0.0,0.000,1220888.7,1220888.7,44689,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309118,311841.00
03/22/2019 22:45,2,0.000,ALERT,212.61,302.68,60.017,1553309104,"201051344000576","174011545737251",0.00,-3.00,0,299.37,303.88,0.0,0.0,0.000,1239111.8,1239111.8,16723,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309120,311842.00
03/22/2019 22:45,2,0.000,ALERT,212.16,302.07,60.022,1553309104,"201051344001158","174011545737251",0.00,-3.00,0,298.77,303.58,0.0,0.0,0.000,1216230.9,1216230.9,12944,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309122,311843.00
03/22/2019 22:45,2,0.000,ALERT,212.38,302.07,60.006,1553309104,"201051344000917","174011545737251",0.00,-1.50,0,299.07,303.28,0.0,0.0,0.000,1231062.7,1231062.7,20612,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309124,311844.00
03/22/2019 22:45,2,0.000,ALERT,212.38,302.07,60.006,1553309104,"201051344000417","174011545737251",0.00,-3.00,0,299.97,303.28,0.0,0.0,0.000,992399.3,992399.3,20836,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309126,311845.00
03/22/2019 22:45,2,0.000,ALERT,212.61,302.37,60.017,1553309104,"201051344000685","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1235589.7,1235589.7,20823,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309128,311846.00
03/22/2019 22:45,2,0.000,ALERT,212.38,301.77,60.012,1553309104,"201051344000651","174011545737251",0.00,-4.00,0,299.67,303.28,0.0,0.0,0.000,1228189.9,1228189.9,20805,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309129,311847.00
03/22/2019 22:45,2,0.000,ALERT,211.70,302.37,60.006,1553309104,"201051344000594","174011545737251",0.00,-3.00,0,299.07,303.88,0.0,0.0,0.000,1241862.2,1241862.2,44636,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309131,311848.00
03/22/2019 22:45,2,0.000,ALERT,212.16,301.77,60.043,1553309104,"201051344000469","174011545737251",0.00,-3.00,0,298.17,303.58,0.0,0.0,0.000,1220425.4,1220425.4,12928,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309133,311849.00
03/22/2019 22:45,2,0.000,ALERT,212.38,302.68,60.006,1553309104,"201051344000585","174011545737251",0.00,-2.50,0,299.97,303.88,0.0,0.0,0.000,1241058.1,1241058.1,20859,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553309135,311850.00
03/22/2019 22:45,2,0.000,ALERT,212.38,301.47,60.012,1553309104,"201051344000853","174011545737251",0.00,-2.50,0,299.37,303.88,0.0,0.0,0.000,1243761.9,1243761.9,12524,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309137,311851.00
03/22/2019 22:45,2,0.000,ALERT,212.61,302.68,60.017,1553309104,"201051344001145","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1243904.3,1243904.3,20775,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309138,311852.00
03/22/2019 22:45,2,0.000,ALERT,212.38,302.37,60.006,1553309104,"201051344000438","174011545737251",0.00,-3.50,0,300.57,304.18,0.0,0.0,0.000,1236547.3,1236547.3,20813,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309140,311853.00
03/22/2019 22:45,2,0.000,ALERT,211.93,302.37,59.985,1553309104,"201051344001135","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1223579.6,1223579.6,20766,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309142,311854.00
03/22/2019 22:45,2,0.000,ALERT,212.16,302.07,60.017,1553309104,"201051344000983","174011545737251",0.00,-2.50,0,299.67,304.18,0.0,0.0,0.000,1241976.5,1241976.5,12532,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309144,311855.00
03/22/2019 22:45,2,0.000,ALERT,212.38,302.07,60.017,1553309104,"201051344001203","174011545737251",0.00,-3.00,0,300.27,305.38,0.0,0.0,0.000,1231212.8,1231212.8,20818,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309146,311856.00
03/22/2019 22:45,2,0.000,ALERT,212.38,302.98,60.049,1553309104,"201051344001230","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1228349.3,1228349.3,20629,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309148,311857.00
03/22/2019 22:45,2,0.000,ALERT,211.93,302.37,60.001,1553309104,"201051344000646","174011545737251",0.00,-3.00,0,299.67,303.88,0.0,0.0,0.000,1221381.8,1221381.8,20785,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309149,311858.00
03/22/2019 22:45,2,0.000,ALERT,212.38,301.47,60.006,1553309104,"201051344000867","174011545737251",0.00,-1.50,0,298.17,304.18,0.0,0.0,0.000,1219448.9,1219448.9,44709,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309151,311859.00
03/22/2019 22:45,2,0.000,ALERT,212.83,301.77,60.033,1553309104,"201051344000633","174011545737251",0.00,-3.00,0,297.57,303.28,0.0,0.0,0.000,1218218.3,1218218.3,44761,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309153,311860.00
03/22/2019 22:45,2,0.000,ALERT,211.93,302.37,60.028,1553309104,"201051344000955","174011545737251",0.00,-2.50,0,300.27,303.88,0.0,0.0,0.000,1240969.3,1240969.3,20808,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553309155,311861.00
03/22/2019 22:45,2,0.000,ALERT,212.16,301.17,60.022,1553309104,"201051344000648","174011545737251",0.00,-3.50,0,298.47,303.88,0.0,0.0,0.000,1232071.2,1232071.2,44266,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309157,311862.00
03/22/2019 22:45,2,0.000,ALERT,212.61,302.07,59.985,1553309104,"201051344000645","174011545737251",0.00,-2.00,0,299.37,303.58,0.0,0.0,0.000,1236715.5,1236715.5,44228,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309158,311863.00
03/22/2019 22:45,2,0.000,ALERT,211.93,302.68,60.017,1553309104,"201051344000569","174011545737251",0.00,-2.50,0,299.97,304.78,0.0,0.0,0.000,1252700.8,1252700.8,12447,0,0,0,L,1122011218,1,120.20,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553309160,311864.00
03/22/2019 22:45,2,0.000,ALERT,212.38,301.77,60.022,1553309104,"179051228000119","174011545737251",0.00,-0.50,0,297.57,303.28,0.0,0.0,0.000,40190.9,40190.9,12525,0,0,0,L,46974696,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553309162,311865.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.98,60.033,1553310004,"201051344000579","174011545737251",0.00,-2.50,0,300.87,305.08,0.0,0.0,0.000,1252487.3,1252487.3,12898,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310006,311866.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.07,60.059,1553310004,"201051344001025","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,1234972.1,1234972.1,20822,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310008,311867.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.68,60.022,1553310004,"201051344001093","174011545737251",0.00,-2.00,0,300.57,304.18,0.0,0.0,0.000,1219121.0,1219121.0,20842,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310010,311868.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.37,60.028,1553310004,"201051344000458","174011545737251",0.00,-1.00,0,300.27,305.08,0.0,0.0,0.000,1235824.6,1235824.6,12639,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310011,311869.00
03/22/2019 23:00,2,0.000,ALERT,211.93,303.28,60.038,1553310004,"201051344000890","174011545737251",0.00,-2.50,0,300.87,305.38,0.0,0.0,0.000,1233656.6,1233656.6,20768,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310013,311870.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.37,59.996,1553310004,"201051344000988","174011545737251",0.00,-2.50,0,297.57,303.88,0.0,0.0,0.000,957334.0,957334.0,12990,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310015,311871.00
03/22/2019 23:00,2,0.000,ALERT,212.38,303.58,60.028,1553310004,"201051344000582","174011545737251",0.00,-3.50,0,301.47,305.08,0.0,0.0,0.000,1213075.4,1213075.4,20743,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310017,311872.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.98,60.043,1553310004,"201051344000868","174011545737251",0.00,-2.50,0,300.57,305.08,0.0,0.0,0.000,1220888.7,1220888.7,44691,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310019,311873.00
03/22/2019 23:00,2,0.000,ALERT,212.38,302.98,60.022,1553310004,"201051344000576","174011545737251",0.00,-3.00,0,300.27,304.48,0.0,0.0,0.000,1239111.8,1239111.8,16725,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310020,311874.00
03/22/2019 23:00,2,0.000,ALERT,212.16,302.37,60.028,1553310004,"201051344001158","174011545737251",0.00,-3.50,0,299.67,303.88,0.0,0.0,0.000,1216230.9,1216230.9,12946,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310022,311875.00
03/22/2019 23:00,2,0.000,ALERT,212.16,302.07,60.043,1553310004,"201051344000917","174011545737251",0.00,-1.50,0,299.37,303.58,0.0,0.0,0.000,1231062.7,1231062.7,20614,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310024,311876.00
03/22/2019 23:00,2,0.000,ALERT,212.16,302.07,60.022,1553310004,"201051344000417","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,992399.3,992399.3,20838,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310026,311877.00
03/22/2019 23:00,2,0.000,ALERT,212.38,302.68,60.028,1553310004,"201051344000685","174011545737251",0.00,-2.50,0,300.27,304.18,0.0,0.0,0.000,1235589.7,1235589.7,20825,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310028,311878.00
03/22/2019 23:00,2,0.000,ALERT,212.16,302.07,60.022,1553310004,"201051344000651","174011545737251",0.00,-5.00,0,299.97,303.88,0.0,0.0,0.000,1228189.9,1228189.9,20807,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310030,311879.00
03/22/2019 23:00,2,0.000,ALERT,211.70,302.98,59.985,1553310004,"201051344000594","174011545737251",0.00,-3.00,0,299.67,304.48,0.0,0.0,0.000,1241862.2,1241862.2,44638,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310032,311880.00
03/22/2019 23:00,2,0.000,ALERT,212.16,302.37,60.022,1553310004,"201051344000469","174011545737251",0.00,-3.00,0,298.77,303.88,0.0,0.0,0.000,1220425.4,1220425.4,12930,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310033,311881.00
03/22/2019 23:00,2,0.000,ALERT,212.16,302.98,60.017,1553310004,"201051344000585","174011545737251",0.00,-2.50,0,300.27,304.48,0.0,0.0,0.000,1241058.1,1241058.1,20861,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310035,311882.00
03/22/2019 23:00,2,0.000,ALERT,212.61,302.37,60.017,1553310004,"201051344000853","174011545737251",0.00,-3.00,0,299.97,304.48,0.0,0.0,0.000,1243761.9,1243761.9,12526,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310037,311883.00
03/22/2019 23:00,2,0.000,ALERT,212.16,302.98,60.001,1553310004,"201051344001145","174011545737251",0.00,-3.00,0,300.87,305.08,0.0,0.0,0.000,1243904.3,1243904.3,20777,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310039,311884.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.68,60.017,1553310004,"201051344000438","174011545737251",0.00,-3.50,0,300.87,304.78,0.0,0.0,0.000,1236547.3,1236547.3,20815,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310041,311885.00
03/22/2019 23:00,2,0.000,ALERT,211.48,302.68,60.022,1553310004,"201051344001135","174011545737251",0.00,-3.00,0,300.87,304.78,0.0,0.0,0.000,1223579.6,1223579.6,20768,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310042,311886.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.68,59.975,1553310004,"201051344000983","174011545737251",0.00,-2.50,0,300.57,304.78,0.0,0.0,0.000,1241976.5,1241976.5,12534,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310044,311887.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.07,60.012,1553310004,"201051344001203","174011545737251",0.00,-3.50,0,300.27,305.68,0.0,0.0,0.000,1231212.8,1231212.8,20820,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310046,311888.00
03/22/2019 23:00,2,0.000,ALERT,211.70,302.68,60.017,1553310004,"201051344001230","174011545737251",0.00,-3.00,0,300.87,304.48,0.0,0.0,0.000,1228349.3,1228349.3,20631,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310048,311889.00
03/22/2019 23:00,2,0.000,ALERT,211.70,302.07,60.017,1553310004,"201051344000646","174011545737251",0.00,-3.50,0,299.97,303.88,0.0,0.0,0.000,1221381.8,1221381.8,20787,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310050,311890.00
03/22/2019 23:00,2,0.000,ALERT,212.16,301.77,60.017,1553310004,"201051344000867","174011545737251",0.00,-1.50,0,299.67,304.48,0.0,0.0,0.000,1219448.9,1219448.9,44711,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310051,311891.00
03/22/2019 23:00,2,0.000,ALERT,212.61,302.07,60.022,1553310004,"201051344000633","174011545737251",0.00,-3.00,0,298.47,303.88,0.0,0.0,0.000,1218218.3,1218218.3,44763,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310053,311892.00
03/22/2019 23:00,2,0.000,ALERT,211.48,302.37,60.017,1553310004,"201051344000955","174011545737251",0.00,-3.00,0,300.57,304.18,0.0,0.0,0.000,1240969.3,1240969.3,20810,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310055,311893.00
03/22/2019 23:00,2,0.000,ALERT,211.93,301.47,60.017,1553310004,"201051344000648","174011545737251",0.00,-3.50,0,299.37,304.18,0.0,0.0,0.000,1232071.2,1232071.2,44268,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310057,311894.00
03/22/2019 23:00,2,0.000,ALERT,212.38,302.37,60.017,1553310004,"201051344000645","174011545737251",0.00,-2.00,0,300.27,304.18,0.0,0.0,0.000,1236715.5,1236715.5,44230,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310059,311895.00
03/22/2019 23:00,2,0.000,ALERT,211.93,302.68,60.017,1553310004,"201051344000569","174011545737251",0.00,-3.00,0,300.87,305.38,0.0,0.0,0.000,1252700.8,1252700.8,12449,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310061,311896.00
03/22/2019 23:00,2,0.000,ALERT,212.38,302.07,60.038,1553310004,"179051228000119","174011545737251",0.00,-1.00,0,298.47,303.88,0.0,0.0,0.000,40190.9,40190.9,12527,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553310062,311897.00
03/22/2019 23:15,2,0.000,ALERT,213.06,305.68,60.017,1553310904,"201051344000579","174011545737251",0.00,-3.00,0,301.17,307.48,0.0,0.0,0.000,1252487.3,1252487.3,12900,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310906,311898.00
03/22/2019 23:15,2,0.000,ALERT,212.38,303.88,60.028,1553310904,"201051344001025","174011545737251",0.00,-4.00,0,300.27,306.28,0.0,0.0,0.000,1234972.1,1234972.1,20824,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310908,311899.00
03/22/2019 23:15,2,0.000,ALERT,212.38,304.48,60.017,1553310904,"201051344001093","174011545737251",0.00,-2.00,0,300.57,305.68,0.0,0.0,0.000,1219121.0,1219121.0,20844,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310910,311900.00
03/22/2019 23:15,2,0.000,ALERT,212.83,305.08,60.022,1553310904,"201051344000458","174011545737251",0.00,-1.50,0,300.57,307.48,0.0,0.0,0.000,1235824.6,1235824.6,12641,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310912,311901.00
03/22/2019 23:15,2,0.000,ALERT,212.38,304.78,60.065,1553310904,"201051344000890","174011545737251",0.00,-3.00,0,301.17,306.88,0.0,0.0,0.000,1233656.6,1233656.6,20770,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310913,311902.00
03/22/2019 23:15,2,0.000,ALERT,212.83,304.78,60.017,1553310904,"201051344000988","174011545737251",0.00,-2.50,0,297.87,306.28,0.0,0.0,0.000,957334.0,957334.0,12992,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310915,311903.00
03/22/2019 23:15,2,0.000,ALERT,213.06,305.08,60.054,1553310904,"201051344000582","174011545737251",0.00,-4.00,0,301.77,306.58,0.0,0.0,0.000,1213075.4,1213075.4,20745,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310917,311904.00
03/22/2019 23:15,2,0.000,ALERT,212.83,305.98,60.028,1553310904,"201051344000868","174011545737251",0.00,-2.50,0,300.87,307.18,0.0,0.0,0.000,1220888.7,1220888.7,44693,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310919,311905.00
03/22/2019 23:15,2,0.000,ALERT,213.51,305.68,60.043,1553310904,"201051344000576","174011545737251",0.00,-3.50,0,300.27,306.88,0.0,0.0,0.000,1239111.8,1239111.8,16727,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310921,311906.00
03/22/2019 23:15,2,0.000,ALERT,213.06,305.08,60.038,1553310904,"201051344001158","174011545737251",0.00,-3.50,0,299.67,306.28,0.0,0.0,0.000,1216230.9,1216230.9,12948,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310922,311907.00
03/22/2019 23:15,2,0.000,ALERT,212.83,303.88,60.043,1553310904,"201051344000917","174011545737251",0.00,-2.00,0,299.67,305.08,0.0,0.0,0.000,1231062.7,1231062.7,20616,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310924,311908.00
03/22/2019 23:15,2,0.000,ALERT,212.61,303.88,60.033,1553310904,"201051344000417","174011545737251",0.00,-3.50,0,300.27,305.08,0.0,0.0,0.000,992399.3,992399.3,20840,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310926,311909.00
03/22/2019 23:15,2,0.000,ALERT,212.83,304.48,60.081,1553310904,"201051344000685","174011545737251",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,1235589.7,1235589.7,20827,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310928,311910.00
03/22/2019 23:15,2,0.000,ALERT,212.61,303.58,60.075,1553310904,"201051344000651","174011545737251",0.00,-5.00,0,300.27,305.08,0.0,0.0,0.000,1228189.9,1228189.9,20809,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310930,311911.00
03/22/2019 23:15,2,0.000,ALERT,212.61,305.38,60.059,1553310904,"201051344000594","174011545737251",0.00,-3.50,0,299.97,306.88,0.0,0.0,0.000,1241862.2,1241862.2,44640,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310931,311912.00
03/22/2019 23:15,2,0.000,ALERT,213.06,305.08,60.017,1553310904,"201051344000469","174011545737251",0.00,-3.50,0,299.67,306.28,0.0,0.0,0.000,1220425.4,1220425.4,12932,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310933,311913.00
03/22/2019 23:15,2,0.000,ALERT,212.61,304.48,60.022,1553310904,"201051344000585","174011545737251",0.00,-3.00,0,300.27,305.98,0.0,0.0,0.000,1241058.1,1241058.1,20863,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310935,311914.00
03/22/2019 23:15,2,0.000,ALERT,213.51,305.08,60.043,1553310904,"201051344000853","174011545737251",0.00,-3.00,0,300.57,306.88,0.0,0.0,0.000,1243761.9,1243761.9,12528,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310937,311915.00
03/22/2019 23:15,2,0.000,ALERT,212.83,304.78,60.017,1553310904,"201051344001145","174011545737251",0.00,-3.00,0,300.87,306.58,0.0,0.0,0.000,1243904.3,1243904.3,20779,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310939,311916.00
03/22/2019 23:15,2,0.000,ALERT,212.61,304.48,60.049,1553310904,"201051344000438","174011545737251",0.00,-4.00,0,300.87,306.28,0.0,0.0,0.000,1236547.3,1236547.3,20817,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310941,311917.00
03/22/2019 23:15,2,0.000,ALERT,212.38,304.48,60.022,1553310904,"201051344001135","174011545737251",0.00,-3.50,0,300.87,306.28,0.0,0.0,0.000,1223579.6,1223579.6,20770,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310943,311918.00
03/22/2019 23:15,2,0.000,ALERT,212.83,305.08,60.017,1553310904,"201051344000983","174011545737251",0.00,-2.50,0,300.57,306.88,0.0,0.0,0.000,1241976.5,1241976.5,12536,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310944,311919.00
03/22/2019 23:15,2,0.000,ALERT,212.61,304.18,60.017,1553310904,"201051344001203","174011545737251",0.00,-3.50,0,300.27,307.18,0.0,0.0,0.000,1231212.8,1231212.8,20822,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310946,311920.00
03/22/2019 23:15,2,0.000,ALERT,212.61,304.78,60.022,1553310904,"201051344001230","174011545737251",0.00,-3.50,0,300.57,305.98,0.0,0.0,0.000,1228349.3,1228349.3,20633,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310948,311921.00
03/22/2019 23:15,2,0.000,ALERT,212.38,304.48,60.006,1553310904,"201051344000646","174011545737251",0.00,-3.50,0,299.37,305.38,0.0,0.0,0.000,1221381.8,1221381.8,20789,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553310950,311922.00
03/22/2019 23:15,2,0.000,ALERT,213.29,304.78,60.012,1553310904,"201051344000867","174011545737251",0.00,-2.00,0,299.97,306.88,0.0,0.0,0.000,1219448.9,1219448.9,44713,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310952,311923.00
03/22/2019 23:15,2,0.000,ALERT,213.74,305.08,60.012,1553310904,"201051344000633","174011545737251",0.00,-3.50,0,298.77,306.28,0.0,0.0,0.000,1218218.3,1218218.3,44765,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310953,311924.00
03/22/2019 23:15,2,0.000,ALERT,212.16,304.48,60.006,1553310904,"201051344000955","174011545737251",0.00,-3.00,0,300.57,305.68,0.0,0.0,0.000,1240969.3,1240969.3,20812,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310955,311925.00
03/22/2019 23:15,2,0.000,ALERT,213.06,304.48,60.001,1553310904,"201051344000648","174011545737251",0.00,-4.00,0,299.67,306.58,0.0,0.0,0.000,1232071.2,1232071.2,44270,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310957,311926.00
03/22/2019 23:15,2,0.000,ALERT,213.51,305.08,60.001,1553310904,"201051344000645","174011545737251",0.00,-2.50,0,300.27,306.58,0.0,0.0,0.000,1236715.5,1236715.5,44232,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310959,311927.00
03/22/2019 23:15,2,0.000,ALERT,213.06,305.98,60.006,1553310904,"201051344000569","174011545737251",0.00,-3.00,0,301.17,307.48,0.0,0.0,0.000,1252700.8,1252700.8,12451,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553310961,311928.00
03/22/2019 23:15,2,0.000,ALERT,213.51,304.78,59.953,1553310904,"179051228000119","174011545737251",0.00,-1.00,0,298.77,305.98,0.0,0.0,0.000,40190.9,40190.9,12529,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553310963,311929.00
03/22/2019 23:30,2,0.000,ALERT,213.06,305.68,60.022,1553311804,"201051344000579","174011545737251",0.00,-3.00,0,303.88,308.99,0.0,0.0,0.000,1252487.3,1252487.3,12902,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311806,311930.00
03/22/2019 23:30,2,0.000,ALERT,212.38,303.88,60.017,1553311804,"201051344001025","174011545737251",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,1234972.1,1234972.1,20826,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311808,311931.00
03/22/2019 23:30,2,0.000,ALERT,212.16,304.18,60.017,1553311804,"201051344001093","174011545737251",0.00,-2.50,0,302.37,305.68,0.0,0.0,0.000,1219121.0,1219121.0,20846,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553311810,311932.00
03/22/2019 23:30,2,0.000,ALERT,212.83,304.78,60.043,1553311804,"201051344000458","174011545737251",0.00,-2.00,0,303.28,308.69,0.0,0.0,0.000,1235824.6,1235824.6,12643,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311812,311933.00
03/22/2019 23:30,2,0.000,ALERT,212.38,304.78,60.017,1553311804,"201051344000890","174011545737251",0.00,-3.50,0,302.98,306.88,0.0,0.0,0.000,1233656.6,1233656.6,20772,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311814,311934.00
03/22/2019 23:30,2,0.000,ALERT,212.61,304.78,60.017,1553311804,"201051344000988","174011545737251",0.00,-2.50,0,300.57,306.88,0.0,0.0,0.000,957334.0,957334.0,12994,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311816,311935.00
