ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/22/2019 23:30,2,0.000,ALERT,213.06,305.38,60.012,1553311804,"201051344000582","174011545737251",0.00,-4.00,0,303.58,306.88,0.0,0.0,0.000,1213075.4,1213075.4,20747,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311817,311936.00
03/22/2019 23:30,2,0.000,ALERT,212.83,305.38,60.017,1553311804,"201051344000868","174011545737251",0.00,-3.00,0,303.58,308.69,0.0,0.0,0.000,1220888.7,1220888.7,44695,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311819,311937.00
03/22/2019 23:30,2,0.000,ALERT,213.29,305.38,60.022,1553311804,"201051344000576","174011545737251",0.00,-3.00,0,303.28,307.78,0.0,0.0,0.000,1239111.8,1239111.8,16729,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311821,311938.00
03/22/2019 23:30,2,0.000,ALERT,213.06,304.78,60.059,1553311804,"201051344001158","174011545737251",0.00,-4.00,0,302.68,307.18,0.0,0.0,0.000,1216230.9,1216230.9,12950,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311823,311939.00
03/22/2019 23:30,2,0.000,ALERT,212.38,303.88,60.028,1553311804,"201051344000917","174011545737251",0.00,-2.00,0,301.47,305.68,0.0,0.0,0.000,1231062.7,1231062.7,20618,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311825,311940.00
03/22/2019 23:30,2,0.000,ALERT,212.61,303.88,60.017,1553311804,"201051344000417","174011545737251",0.00,-4.00,0,302.07,305.38,0.0,0.0,0.000,992399.3,992399.3,20842,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311826,311941.00
03/22/2019 23:30,2,0.000,ALERT,212.83,304.48,60.017,1553311804,"201051344000685","174011545737251",0.00,-3.50,0,302.37,305.98,0.0,0.0,0.000,1235589.7,1235589.7,20829,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311828,311942.00
03/22/2019 23:30,2,0.000,ALERT,212.38,303.58,60.022,1553311804,"201051344000651","174011545737251",0.00,-5.50,0,302.07,305.38,0.0,0.0,0.000,1228189.9,1228189.9,20811,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311830,311943.00
03/22/2019 23:30,2,0.000,ALERT,212.61,305.38,60.028,1553311804,"201051344000594","174011545737251",0.00,-3.50,0,302.68,308.09,0.0,0.0,0.000,1241862.2,1241862.2,44642,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311832,311944.00
03/22/2019 23:30,2,0.000,ALERT,213.06,304.78,60.022,1553311804,"201051344000469","174011545737251",0.00,-4.00,0,302.07,307.48,0.0,0.0,0.000,1220425.4,1220425.4,12934,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553311834,311945.00
03/22/2019 23:30,2,0.000,ALERT,212.61,304.78,60.033,1553311804,"201051344000585","174011545737251",0.00,-3.00,0,302.07,305.98,0.0,0.0,0.000,1241058.1,1241058.1,20865,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311836,311946.00
03/22/2019 23:30,2,0.000,ALERT,213.51,304.78,60.033,1553311804,"201051344000853","174011545737251",0.00,-3.50,0,302.98,307.78,0.0,0.0,0.000,1243761.9,1243761.9,12530,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311837,311947.00
03/22/2019 23:30,2,0.000,ALERT,212.61,304.48,60.017,1553311804,"201051344001145","174011545737251",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,1243904.3,1243904.3,20781,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311839,311948.00
03/22/2019 23:30,2,0.000,ALERT,212.61,304.48,60.017,1553311804,"201051344000438","174011545737251",0.00,-4.00,0,302.98,306.28,0.0,0.0,0.000,1236547.3,1236547.3,20819,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311841,311949.00
03/22/2019 23:30,2,0.000,ALERT,211.93,304.48,60.028,1553311804,"201051344001135","174011545737251",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,1223579.6,1223579.6,20772,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311843,311950.00
03/22/2019 23:30,2,0.000,ALERT,212.83,304.78,60.012,1553311804,"201051344000983","174011545737251",0.00,-3.00,0,303.28,308.39,0.0,0.0,0.000,1241976.5,1241976.5,12538,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311845,311951.00
03/22/2019 23:30,2,0.000,ALERT,212.38,303.88,60.028,1553311804,"201051344001203","174011545737251",0.00,-4.00,0,302.37,307.48,0.0,0.0,0.000,1231212.8,1231212.8,20824,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311847,311952.00
03/22/2019 23:30,2,0.000,ALERT,212.16,304.78,60.028,1553311804,"201051344001230","174011545737251",0.00,-3.50,0,302.98,306.28,0.0,0.0,0.000,1228349.3,1228349.3,20635,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311849,311953.00
03/22/2019 23:30,2,0.000,ALERT,212.16,304.48,60.075,1553311804,"201051344000646","174011545737251",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,1221381.8,1221381.8,20791,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311851,311954.00
03/22/2019 23:30,2,0.000,ALERT,213.06,304.18,60.033,1553311804,"201051344000867","174011545737251",0.00,-3.00,0,302.37,307.78,0.0,0.0,0.000,1219448.9,1219448.9,44715,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311852,311955.00
03/22/2019 23:30,2,0.000,ALERT,213.51,304.48,60.059,1553311804,"201051344000633","174011545737251",0.00,-3.50,0,301.47,306.88,0.0,0.0,0.000,1218218.3,1218218.3,44767,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311854,311956.00
03/22/2019 23:30,2,0.000,ALERT,212.16,304.48,60.033,1553311804,"201051344000955","174011545737251",0.00,-3.50,0,302.68,305.98,0.0,0.0,0.000,1240969.3,1240969.3,20814,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553311856,311957.00
03/22/2019 23:30,2,0.000,ALERT,213.06,303.88,60.038,1553311804,"201051344000648","174011545737251",0.00,-4.00,0,302.37,307.78,0.0,0.0,0.000,1232071.2,1232071.2,44272,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311858,311958.00
03/22/2019 23:30,2,0.000,ALERT,213.29,304.78,60.033,1553311804,"201051344000645","174011545737251",0.00,-2.50,0,303.28,308.09,0.0,0.0,0.000,1236715.5,1236715.5,44234,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311860,311959.00
03/22/2019 23:30,2,0.000,ALERT,213.06,305.38,60.028,1553311804,"201051344000569","174011545737251",0.00,-3.50,0,303.88,308.99,0.0,0.0,0.000,1252700.8,1252700.8,12453,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553311862,311960.00
03/22/2019 23:30,2,0.000,ALERT,213.51,304.18,60.028,1553311804,"179051228000119","174011545737251",0.00,-1.50,0,301.77,306.88,0.0,0.0,0.000,40190.9,40190.9,12531,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553311863,311961.00
03/22/2019 23:45,2,0.000,ALERT,213.06,305.38,60.033,1553312704,"201051344000579","174011545737251",0.00,-3.00,0,303.58,307.18,0.0,0.0,0.000,1252487.3,1252487.3,12904,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312706,311962.00
03/22/2019 23:45,2,0.000,ALERT,212.61,303.88,60.038,1553312704,"201051344001025","174011545737251",0.00,-5.00,0,302.07,306.58,0.0,0.0,0.000,1234972.1,1234972.1,20828,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312708,311963.00
03/22/2019 23:45,2,0.000,ALERT,212.61,304.78,60.028,1553312704,"201051344001093","174011545737251",0.00,-3.00,0,302.37,305.68,0.0,0.0,0.000,1219121.0,1219121.0,20848,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312710,311964.00
03/22/2019 23:45,2,0.000,ALERT,212.83,304.48,60.033,1553312704,"201051344000458","174011545737251",0.00,-2.00,0,302.98,307.18,0.0,0.0,0.000,1235824.6,1235824.6,12645,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312712,311965.00
03/22/2019 23:45,2,0.000,ALERT,212.61,304.78,60.038,1553312704,"201051344000890","174011545737251",0.00,-3.50,0,302.98,307.18,0.0,0.0,0.000,1233656.6,1233656.6,20774,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312714,311966.00
03/22/2019 23:45,2,0.000,ALERT,212.83,304.48,60.028,1553312704,"201051344000988","174011545737251",0.00,-3.00,0,300.27,306.28,0.0,0.0,0.000,957334.0,957334.0,12996,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312715,311967.00
03/22/2019 23:45,2,0.000,ALERT,213.06,305.08,60.012,1553312704,"201051344000582","174011545737251",0.00,-5.00,0,303.28,306.88,0.0,0.0,0.000,1213075.4,1213075.4,20749,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312717,311968.00
03/22/2019 23:45,2,0.000,ALERT,212.83,305.08,60.028,1553312704,"201051344000868","174011545737251",0.00,-3.50,0,303.28,307.18,0.0,0.0,0.000,1220888.7,1220888.7,44697,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312719,311969.00
03/22/2019 23:45,2,0.000,ALERT,213.51,305.38,60.028,1553312704,"201051344000576","174011545737251",0.00,-3.50,0,302.68,306.58,0.0,0.0,0.000,1239111.8,1239111.8,16731,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312721,311970.00
03/22/2019 23:45,2,0.000,ALERT,213.06,304.48,60.028,1553312704,"201051344001158","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1216230.9,1216230.9,12952,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312723,311971.00
03/22/2019 23:45,2,0.000,ALERT,212.83,304.18,60.038,1553312704,"201051344000917","174011545737251",0.00,-2.50,0,301.17,305.38,0.0,0.0,0.000,1231062.7,1231062.7,20620,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312725,311972.00
03/22/2019 23:45,2,0.000,ALERT,212.83,303.88,60.028,1553312704,"201051344000417","174011545737251",0.00,-4.00,0,302.07,305.68,0.0,0.0,0.000,992399.3,992399.3,20844,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312726,311973.00
03/22/2019 23:45,2,0.000,ALERT,212.83,304.18,60.012,1553312704,"201051344000685","174011545737251",0.00,-4.00,0,302.07,305.98,0.0,0.0,0.000,1235589.7,1235589.7,20831,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312728,311974.00
03/22/2019 23:45,2,0.000,ALERT,212.83,303.88,60.033,1553312704,"201051344000651","174011545737251",0.00,-5.50,0,301.77,305.38,0.0,0.0,0.000,1228189.9,1228189.9,20813,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312730,311975.00
03/22/2019 23:45,2,0.000,ALERT,212.61,304.78,60.022,1553312704,"201051344000594","174011545737251",0.00,-4.00,0,302.37,306.58,0.0,0.0,0.000,1241862.2,1241862.2,44644,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312732,311976.00
03/22/2019 23:45,2,0.000,ALERT,213.06,304.48,59.996,1553312704,"201051344000469","174011545737251",0.00,-4.00,0,302.07,306.28,0.0,0.0,0.000,1220425.4,1220425.4,12936,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312734,311977.00
03/22/2019 23:45,2,0.000,ALERT,212.83,304.48,60.028,1553312704,"201051344000585","174011545737251",0.00,-3.50,0,302.37,306.28,0.0,0.0,0.000,1241058.1,1241058.1,20867,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312736,311978.00
03/22/2019 23:45,2,0.000,ALERT,213.51,304.48,60.017,1553312704,"201051344000853","174011545737251",0.00,-4.00,0,302.98,306.58,0.0,0.0,0.000,1243761.9,1243761.9,12532,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312738,311979.00
03/22/2019 23:45,2,0.000,ALERT,212.83,304.48,60.033,1553312704,"201051344001145","174011545737251",0.00,-4.00,0,302.98,306.88,0.0,0.0,0.000,1243904.3,1243904.3,20783,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312739,311980.00
03/22/2019 23:45,2,0.000,ALERT,212.83,304.48,60.006,1553312704,"201051344000438","174011545737251",0.00,-5.00,0,302.68,306.28,0.0,0.0,0.000,1236547.3,1236547.3,20821,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312741,311981.00
03/22/2019 23:45,2,0.000,ALERT,212.16,304.48,60.017,1553312704,"201051344001135","174011545737251",0.00,-4.00,0,302.68,306.58,0.0,0.0,0.000,1223579.6,1223579.6,20774,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312743,311982.00
03/22/2019 23:45,2,0.000,ALERT,213.06,304.78,60.006,1553312704,"201051344000983","174011545737251",0.00,-3.00,0,303.28,306.88,0.0,0.0,0.000,1241976.5,1241976.5,12540,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312745,311983.00
03/22/2019 23:45,2,0.000,ALERT,212.61,303.88,60.012,1553312704,"201051344001203","174011545737251",0.00,-5.00,0,302.07,307.48,0.0,0.0,0.000,1231212.8,1231212.8,20826,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312747,311984.00
03/22/2019 23:45,2,0.000,ALERT,212.61,304.78,60.017,1553312704,"201051344001230","174011545737251",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,1228349.3,1228349.3,20637,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312748,311985.00
03/22/2019 23:45,2,0.000,ALERT,212.16,304.18,60.017,1553312704,"201051344000646","174011545737251",0.00,-5.00,0,302.07,305.68,0.0,0.0,0.000,1221381.8,1221381.8,20793,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312750,311986.00
03/22/2019 23:45,2,0.000,ALERT,213.29,303.88,59.990,1553312704,"201051344000867","174011545737251",0.00,-2.50,0,302.07,306.88,0.0,0.0,0.000,1219448.9,1219448.9,44717,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553312752,311987.00
03/22/2019 23:45,2,0.000,ALERT,213.74,304.48,60.006,1553312704,"201051344000633","174011545737251",0.00,-4.00,0,301.17,305.98,0.0,0.0,0.000,1218218.3,1218218.3,44769,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312754,311988.00
03/22/2019 23:45,2,0.000,ALERT,212.16,304.48,59.996,1553312704,"201051344000955","174011545737251",0.00,-4.00,0,302.37,306.28,0.0,0.0,0.000,1240969.3,1240969.3,20816,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312756,311989.00
03/22/2019 23:45,2,0.000,ALERT,213.06,303.88,59.980,1553312704,"201051344000648","174011545737251",0.00,-5.00,0,302.37,306.28,0.0,0.0,0.000,1232071.2,1232071.2,44274,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312758,311990.00
03/22/2019 23:45,2,0.000,ALERT,213.51,304.78,60.012,1553312704,"201051344000645","174011545737251",0.00,-3.00,0,302.98,306.58,0.0,0.0,0.000,1236715.5,1236715.5,44236,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312760,311991.00
03/22/2019 23:45,2,0.000,ALERT,213.06,305.08,60.012,1553312704,"201051344000569","174011545737251",0.00,-3.50,0,303.58,307.18,0.0,0.0,0.000,1252700.8,1252700.8,12455,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553312762,311992.00
03/22/2019 23:45,2,0.000,ALERT,213.51,304.48,59.980,1553312704,"179051228000119","174011545737251",0.00,-2.00,0,301.47,305.98,0.0,0.0,0.000,40190.9,40190.9,12533,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553312763,311993.00
